ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 00:00,2,0.000,ALERT,213.29,298.77,59.990,1556251204,"201051344000579","174011545737251",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1291696.5,1291696.5,17847,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251206,416410.00
04/26/2019 00:00,2,0.000,ALERT,213.74,297.26,60.017,1556251204,"201051344001025","174011545737251",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,1274024.0,1274024.0,25775,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251208,416411.00
04/26/2019 00:00,2,0.000,ALERT,213.74,297.87,60.028,1556251204,"201051344001093","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1257842.3,1257842.3,25817,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251210,416412.00
04/26/2019 00:00,2,0.000,ALERT,213.06,298.17,59.990,1556251204,"201051344000458","174011545737251",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,1274782.6,1274782.6,17597,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251212,416413.00
04/26/2019 00:00,2,0.000,ALERT,213.74,298.17,59.980,1556251204,"201051344000890","174011545737251",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,1272545.3,1272545.3,25730,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251214,416414.00
04/26/2019 00:00,2,0.000,ALERT,213.06,298.17,60.017,1556251204,"201051344000988","174011545737251",0.00,11.00,0,293.36,300.27,0.0,0.0,0.000,983009.4,983009.4,17923,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251216,416415.00
04/26/2019 00:00,2,0.000,ALERT,214.19,298.77,60.022,1556251204,"201051344000582","174011545737251",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,1251396.5,1251396.5,25706,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251218,416416.00
04/26/2019 00:00,2,0.000,ALERT,213.29,298.77,59.985,1556251204,"201051344000868","174011545737251",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,1259980.5,1259980.5,49645,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251219,416417.00
04/26/2019 00:00,2,0.000,ALERT,213.96,298.77,60.022,1556251204,"201051344000576","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21686,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251221,416418.00
04/26/2019 00:00,2,0.000,ALERT,213.29,297.87,60.049,1556251204,"201051344001158","174011545737251",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,1254782.0,1254782.0,17907,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251223,416419.00
04/26/2019 00:00,2,0.000,ALERT,213.96,297.57,60.059,1556251204,"201051344000917","174011545737251",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,1267912.8,1267912.8,25622,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251225,416420.00
04/26/2019 00:00,2,0.000,ALERT,213.96,297.26,60.022,1556251204,"201051344000417","174011545737251",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,1017584.2,1017584.2,25772,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251227,416421.00
04/26/2019 00:00,2,0.000,ALERT,214.19,297.87,59.985,1556251204,"201051344000685","174011545737251",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,1274253.3,1274253.3,25790,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251228,416422.00
04/26/2019 00:00,2,0.000,ALERT,213.96,297.26,60.017,1556251204,"201051344000651","174011545737251",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1267095.3,1267095.3,25756,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251230,416423.00
04/26/2019 00:00,2,0.000,ALERT,213.06,299.07,60.017,1556251204,"201051344000594","174011545737251",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,1279553.6,1279553.6,49638,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251232,416424.00
04/26/2019 00:00,2,0.000,ALERT,213.29,298.17,60.012,1556251204,"201051344000469","174011545737251",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17880,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251234,416425.00
04/26/2019 00:00,2,0.000,ALERT,213.96,298.17,60.012,1556251204,"201051344000585","174011545737251",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,1280356.4,1280356.4,25815,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251236,416426.00
04/26/2019 00:00,2,0.000,ALERT,213.96,298.17,60.017,1556251204,"201051344000853","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17481,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251238,416427.00
04/26/2019 00:00,2,0.000,ALERT,214.19,298.17,60.012,1556251204,"201051344001145","174011545737251",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,1282541.0,1282541.0,25733,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251239,416428.00
04/26/2019 00:00,2,0.000,ALERT,213.96,297.87,60.012,1556251204,"201051344000438","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1275475.8,1275475.8,25765,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251241,416429.00
04/26/2019 00:00,2,0.000,ALERT,213.51,297.87,60.012,1556251204,"201051344001135","174011545737251",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,1262332.1,1262332.1,25716,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251243,416430.00
04/26/2019 00:00,2,0.000,ALERT,213.29,298.47,60.012,1556251204,"201051344000983","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1281040.9,1281040.9,17480,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251245,416431.00
04/26/2019 00:00,2,0.000,ALERT,213.96,297.87,60.006,1556251204,"201051344001203","174011545737251",0.00,10.30,0,295.16,301.77,0.0,0.0,0.000,1270052.1,1270052.1,25774,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251247,416432.00
04/26/2019 00:00,2,0.000,ALERT,213.74,298.47,60.001,1556251204,"201051344001230","174011545737251",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25601,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251249,416433.00
04/26/2019 00:00,2,0.000,ALERT,213.51,297.87,59.969,1556251204,"201051344000646","174011545737251",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,1259865.0,1259865.0,25744,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251250,416434.00
04/26/2019 00:00,2,0.000,ALERT,213.51,298.17,59.996,1556251204,"201051344000867","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49671,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251252,416435.00
04/26/2019 00:00,2,0.000,ALERT,213.74,297.87,59.996,1556251204,"201051344000633","174011545737251",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,1255613.4,1255613.4,49768,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251254,416436.00
04/26/2019 00:00,2,0.000,ALERT,213.51,298.17,59.990,1556251204,"201051344000955","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1279930.9,1279930.9,25761,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251256,416437.00
04/26/2019 00:00,2,0.000,ALERT,213.51,297.87,59.996,1556251204,"201051344000648","174011545737251",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49223,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251258,416438.00
04/26/2019 00:00,2,0.000,ALERT,213.74,298.47,59.985,1556251204,"201051344000645","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1275706.4,1275706.4,49187,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556251259,416439.00
04/26/2019 00:00,2,0.000,ALERT,213.29,299.07,59.985,1556251204,"201051344000569","174011545737251",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17393,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556251261,416440.00
04/26/2019 00:00,2,0.000,ALERT,213.29,297.57,59.964,1556251204,"179051228000119","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,79013.7,79013.7,17503,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556251263,416441.00
04/26/2019 00:15,2,0.000,ALERT,213.29,299.07,60.017,1556252104,"201051344000579","174011545737251",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,1291696.5,1291696.5,17849,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252106,416442.00
04/26/2019 00:15,2,0.000,ALERT,213.74,297.57,60.022,1556252104,"201051344001025","174011545737251",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25777,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252108,416443.00
04/26/2019 00:15,2,0.000,ALERT,213.96,298.17,60.038,1556252104,"201051344001093","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1257842.3,1257842.3,25819,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252110,416444.00
04/26/2019 00:15,2,0.000,ALERT,213.06,298.47,60.033,1556252104,"201051344000458","174011545737251",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,1274782.6,1274782.6,17599,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252111,416445.00
04/26/2019 00:15,2,0.000,ALERT,213.74,298.47,60.022,1556252104,"201051344000890","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1272545.3,1272545.3,25732,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252113,416446.00
04/26/2019 00:15,2,0.000,ALERT,213.06,298.17,60.033,1556252104,"201051344000988","174011545737251",0.00,11.00,0,293.96,300.27,0.0,0.0,0.000,983009.4,983009.4,17925,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252115,416447.00
04/26/2019 00:15,2,0.000,ALERT,214.41,299.07,60.028,1556252104,"201051344000582","174011545737251",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,1251396.5,1251396.5,25708,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252118,416448.00
04/26/2019 00:15,2,0.000,ALERT,213.06,299.07,59.996,1556252104,"201051344000868","174011545737251",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,1259980.5,1259980.5,49647,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252120,416449.00
04/26/2019 00:15,2,0.000,ALERT,213.74,299.07,60.033,1556252104,"201051344000576","174011545737251",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,1278050.5,1278050.5,21688,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252121,416450.00
04/26/2019 00:15,2,0.000,ALERT,213.29,298.17,60.038,1556252104,"201051344001158","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1254782.0,1254782.0,17909,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252123,416451.00
04/26/2019 00:15,2,0.000,ALERT,213.96,297.57,60.022,1556252104,"201051344000917","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1267912.8,1267912.8,25624,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252125,416452.00
04/26/2019 00:15,2,0.000,ALERT,213.96,297.57,60.012,1556252104,"201051344000417","174011545737251",0.00,10.70,0,295.76,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25774,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252127,416453.00
04/26/2019 00:15,2,0.000,ALERT,214.19,297.87,60.059,1556252104,"201051344000685","174011545737251",0.00,10.70,0,296.06,299.37,0.0,0.0,0.000,1274253.3,1274253.3,25792,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252129,416454.00
04/26/2019 00:15,2,0.000,ALERT,213.96,297.26,60.012,1556252104,"201051344000651","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1267095.3,1267095.3,25758,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252130,416455.00
04/26/2019 00:15,2,0.000,ALERT,213.06,299.07,60.033,1556252104,"201051344000594","174011545737251",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,1279553.6,1279553.6,49640,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252133,416456.00
04/26/2019 00:15,2,0.000,ALERT,213.29,298.17,60.028,1556252104,"201051344000469","174011545737251",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,1259566.1,1259566.1,17882,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252135,416457.00
04/26/2019 00:15,2,0.000,ALERT,213.96,298.47,60.028,1556252104,"201051344000585","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25817,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252137,416458.00
04/26/2019 00:15,2,0.000,ALERT,213.74,298.47,60.017,1556252104,"201051344000853","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1282995.9,1282995.9,17483,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252139,416459.00
04/26/2019 00:15,2,0.000,ALERT,214.19,299.07,60.017,1556252104,"201051344001145","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1282541.0,1282541.0,25735,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252140,416460.00
04/26/2019 00:15,2,0.000,ALERT,213.96,298.47,60.028,1556252104,"201051344000438","174011545737251",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,1275475.8,1275475.8,25767,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252142,416461.00
04/26/2019 00:15,2,0.000,ALERT,213.51,298.17,60.017,1556252104,"201051344001135","174011545737251",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25718,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252144,416462.00
04/26/2019 00:15,2,0.000,ALERT,213.29,298.77,60.028,1556252104,"201051344000983","174011545737251",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,1281040.9,1281040.9,17482,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252146,416463.00
04/26/2019 00:15,2,0.000,ALERT,213.96,297.87,60.022,1556252104,"201051344001203","174011545737251",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,1270052.1,1270052.1,25776,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252148,416464.00
04/26/2019 00:15,2,0.000,ALERT,213.74,298.47,60.028,1556252104,"201051344001230","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25603,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252150,416465.00
04/26/2019 00:15,2,0.000,ALERT,213.51,297.87,60.028,1556252104,"201051344000646","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1259865.0,1259865.0,25746,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252152,416466.00
04/26/2019 00:15,2,0.000,ALERT,213.51,298.17,60.028,1556252104,"201051344000867","174011545737251",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,1258213.8,1258213.8,49673,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556252153,416467.00
04/26/2019 00:15,2,0.000,ALERT,213.74,298.17,60.028,1556252104,"201051344000633","174011545737251",0.00,10.30,0,294.56,299.97,0.0,0.0,0.000,1255613.4,1255613.4,49770,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252155,416468.00
04/26/2019 00:15,2,0.000,ALERT,213.51,298.17,60.065,1556252104,"201051344000955","174011545737251",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25763,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252157,416469.00
04/26/2019 00:15,2,0.000,ALERT,213.29,297.87,60.033,1556252104,"201051344000648","174011545737251",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,1270821.5,1270821.5,49225,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252159,416470.00
04/26/2019 00:15,2,0.000,ALERT,213.74,298.77,60.028,1556252104,"201051344000645","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1275706.4,1275706.4,49189,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252161,416471.00
04/26/2019 00:15,2,0.000,ALERT,213.06,299.07,59.996,1556252104,"201051344000569","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1291850.0,1291850.0,17395,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556252163,416472.00
04/26/2019 00:15,2,0.000,ALERT,213.51,298.47,60.022,1556252104,"179051228000119","174011545737251",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,79013.7,79013.7,17505,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556252164,416473.00
04/26/2019 00:30,2,0.000,ALERT,213.06,299.37,60.049,1556253004,"201051344000579","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17851,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253006,416474.00
04/26/2019 00:30,2,0.000,ALERT,213.74,297.87,60.049,1556253004,"201051344001025","174011545737251",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25779,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253008,416475.00
04/26/2019 00:30,2,0.000,ALERT,213.74,298.47,60.038,1556253004,"201051344001093","174011545737251",0.00,11.30,0,296.36,299.67,0.0,0.0,0.000,1257842.3,1257842.3,25821,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253010,416476.00
04/26/2019 00:30,2,0.000,ALERT,212.83,298.77,60.054,1556253004,"201051344000458","174011545737251",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,1274782.6,1274782.6,17601,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253012,416477.00
04/26/2019 00:30,2,0.000,ALERT,213.74,298.77,60.043,1556253004,"201051344000890","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1272545.3,1272545.3,25734,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253014,416478.00
04/26/2019 00:30,2,0.000,ALERT,212.83,298.77,60.043,1556253004,"201051344000988","174011545737251",0.00,11.30,0,293.66,299.97,0.0,0.0,0.000,983009.4,983009.4,17927,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253016,416479.00
04/26/2019 00:30,2,0.000,ALERT,214.19,299.37,60.043,1556253004,"201051344000582","174011545737251",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,1251396.5,1251396.5,25710,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253018,416480.00
04/26/2019 00:30,2,0.000,ALERT,213.06,299.07,60.043,1556253004,"201051344000868","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49649,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253019,416481.00
04/26/2019 00:30,2,0.000,ALERT,213.51,299.67,60.001,1556253004,"201051344000576","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21690,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253021,416482.00
04/26/2019 00:30,2,0.000,ALERT,213.06,298.47,60.043,1556253004,"201051344001158","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17911,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253023,416483.00
04/26/2019 00:30,2,0.000,ALERT,213.96,298.17,60.075,1556253004,"201051344000917","174011545737251",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,1267912.8,1267912.8,25626,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253025,416484.00
04/26/2019 00:30,2,0.000,ALERT,213.74,297.57,60.043,1556253004,"201051344000417","174011545737251",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25776,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253027,416485.00
04/26/2019 00:30,2,0.000,ALERT,213.96,298.17,60.049,1556253004,"201051344000685","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1274253.3,1274253.3,25794,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253029,416486.00
04/26/2019 00:30,2,0.000,ALERT,213.74,297.26,60.049,1556253004,"201051344000651","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1267095.3,1267095.3,25760,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253030,416487.00
04/26/2019 00:30,2,0.000,ALERT,212.83,299.07,60.043,1556253004,"201051344000594","174011545737251",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49642,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253032,416488.00
04/26/2019 00:30,2,0.000,ALERT,213.29,298.77,60.049,1556253004,"201051344000469","174011545737251",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17884,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253034,416489.00
04/26/2019 00:30,2,0.000,ALERT,213.96,298.47,60.049,1556253004,"201051344000585","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1280356.4,1280356.4,25819,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253036,416490.00
04/26/2019 00:30,2,0.000,ALERT,213.74,298.47,60.049,1556253004,"201051344000853","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1282995.9,1282995.9,17485,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253038,416491.00
04/26/2019 00:30,2,0.000,ALERT,214.19,298.77,60.054,1556253004,"201051344001145","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25737,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253040,416492.00
04/26/2019 00:30,2,0.000,ALERT,213.96,298.17,60.043,1556253004,"201051344000438","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1275475.8,1275475.8,25769,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253042,416493.00
04/26/2019 00:30,2,0.000,ALERT,213.51,298.17,60.049,1556253004,"201051344001135","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25720,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253043,416494.00
04/26/2019 00:30,2,0.000,ALERT,213.29,298.77,60.049,1556253004,"201051344000983","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17484,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253045,416495.00
04/26/2019 00:30,2,0.000,ALERT,213.74,297.87,60.038,1556253004,"201051344001203","174011545737251",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,1270052.1,1270052.1,25778,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253047,416496.00
04/26/2019 00:30,2,0.000,ALERT,213.74,298.47,60.070,1556253004,"201051344001230","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25605,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253049,416497.00
04/26/2019 00:30,2,0.000,ALERT,213.51,297.87,60.043,1556253004,"201051344000646","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1259865.0,1259865.0,25748,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253051,416498.00
04/26/2019 00:30,2,0.000,ALERT,213.51,298.77,60.049,1556253004,"201051344000867","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49675,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253053,416499.00
04/26/2019 00:30,2,0.000,ALERT,213.74,298.47,60.059,1556253004,"201051344000633","174011545737251",0.00,10.70,0,294.86,299.67,0.0,0.0,0.000,1255613.4,1255613.4,49772,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253054,416500.00
04/26/2019 00:30,2,0.000,ALERT,213.51,298.47,60.054,1556253004,"201051344000955","174011545737251",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25765,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253056,416501.00
04/26/2019 00:30,2,0.000,ALERT,213.29,298.17,60.043,1556253004,"201051344000648","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1270821.5,1270821.5,49227,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253058,416502.00
04/26/2019 00:30,2,0.000,ALERT,213.74,298.77,60.006,1556253004,"201051344000645","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1275706.4,1275706.4,49191,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253060,416503.00
04/26/2019 00:30,2,0.000,ALERT,213.29,299.67,60.049,1556253004,"201051344000569","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17397,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253062,416504.00
04/26/2019 00:30,2,0.000,ALERT,213.51,298.77,60.033,1556253004,"179051228000119","174011545737251",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,79013.7,79013.7,17507,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556253063,416505.00
04/26/2019 00:45,2,0.000,ALERT,213.29,299.07,60.012,1556253903,"201051344000579","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1291696.5,1291696.5,17853,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253906,416506.00
04/26/2019 00:45,2,0.000,ALERT,213.74,297.57,60.001,1556253903,"201051344001025","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1274024.0,1274024.0,25781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253907,416507.00
04/26/2019 00:45,2,0.000,ALERT,213.96,298.47,60.006,1556253903,"201051344001093","174011545737251",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,1257842.3,1257842.3,25823,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253909,416508.00
04/26/2019 00:45,2,0.000,ALERT,213.29,298.77,60.006,1556253903,"201051344000458","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1274782.6,1274782.6,17603,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253911,416509.00
04/26/2019 00:45,2,0.000,ALERT,213.96,298.77,59.980,1556253903,"201051344000890","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1272545.3,1272545.3,25736,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253913,416510.00
04/26/2019 00:45,2,0.000,ALERT,213.29,298.47,60.012,1556253903,"201051344000988","174011545737251",0.00,11.70,0,294.26,300.27,0.0,0.0,0.000,983009.4,983009.4,17929,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253915,416511.00
04/26/2019 00:45,2,0.000,ALERT,214.41,299.37,59.996,1556253903,"201051344000582","174011545737251",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,1251396.5,1251396.5,25712,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253917,416512.00
04/26/2019 00:45,2,0.000,ALERT,213.29,299.07,60.012,1556253903,"201051344000868","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1259980.5,1259980.5,49651,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253919,416513.00
04/26/2019 00:45,2,0.000,ALERT,213.74,299.37,60.001,1556253903,"201051344000576","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1278050.5,1278050.5,21692,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253921,416514.00
04/26/2019 00:45,2,0.000,ALERT,213.29,298.17,60.006,1556253903,"201051344001158","174011545737251",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,1254782.0,1254782.0,17913,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253923,416515.00
04/26/2019 00:45,2,0.000,ALERT,214.19,297.87,60.006,1556253903,"201051344000917","174011545737251",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,1267912.8,1267912.8,25628,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253924,416516.00
04/26/2019 00:45,2,0.000,ALERT,214.19,297.87,60.006,1556253903,"201051344000417","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1017584.2,1017584.2,25778,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253926,416517.00
04/26/2019 00:45,2,0.000,ALERT,214.19,298.17,60.043,1556253903,"201051344000685","174011545737251",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,1274253.3,1274253.3,25796,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253928,416518.00
04/26/2019 00:45,2,0.000,ALERT,213.96,297.57,60.022,1556253903,"201051344000651","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1267095.3,1267095.3,25762,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253930,416519.00
04/26/2019 00:45,2,0.000,ALERT,213.06,299.07,60.012,1556253903,"201051344000594","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1279553.6,1279553.6,49644,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253932,416520.00
04/26/2019 00:45,2,0.000,ALERT,213.29,298.47,60.006,1556253903,"201051344000469","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17886,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253934,416521.00
04/26/2019 00:45,2,0.000,ALERT,214.19,298.47,60.017,1556253903,"201051344000585","174011545737251",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1280356.4,1280356.4,25821,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253935,416522.00
04/26/2019 00:45,2,0.000,ALERT,213.96,298.47,60.022,1556253903,"201051344000853","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1282995.9,1282995.9,17487,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253937,416523.00
04/26/2019 00:45,2,0.000,ALERT,214.19,298.47,60.017,1556253903,"201051344001145","174011545737251",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,1282541.0,1282541.0,25739,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253939,416524.00
04/26/2019 00:45,2,0.000,ALERT,213.96,297.87,59.964,1556253903,"201051344000438","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1275475.8,1275475.8,25771,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253941,416525.00
04/26/2019 00:45,2,0.000,ALERT,213.51,297.87,60.017,1556253903,"201051344001135","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1262332.1,1262332.1,25722,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253943,416526.00
04/26/2019 00:45,2,0.000,ALERT,213.29,298.77,60.012,1556253903,"201051344000983","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1281040.9,1281040.9,17486,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253944,416527.00
04/26/2019 00:45,2,0.000,ALERT,213.74,297.87,60.017,1556253903,"201051344001203","174011545737251",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,1270052.1,1270052.1,25780,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253946,416528.00
04/26/2019 00:45,2,0.000,ALERT,213.74,298.17,60.028,1556253903,"201051344001230","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1266319.6,1266319.6,25607,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253948,416529.00
04/26/2019 00:45,2,0.000,ALERT,213.51,297.87,60.022,1556253903,"201051344000646","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1259865.0,1259865.0,25750,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253950,416530.00
04/26/2019 00:45,2,0.000,ALERT,213.51,298.17,60.028,1556253903,"201051344000867","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1258213.8,1258213.8,49677,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253952,416531.00
04/26/2019 00:45,2,0.000,ALERT,213.74,298.17,60.028,1556253903,"201051344000633","174011545737251",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,1255613.4,1255613.4,49774,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253954,416532.00
04/26/2019 00:45,2,0.000,ALERT,213.29,297.87,60.028,1556253903,"201051344000955","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1279930.9,1279930.9,25767,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253956,416533.00
04/26/2019 00:45,2,0.000,ALERT,213.29,297.57,60.028,1556253903,"201051344000648","174011545737251",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,1270821.5,1270821.5,49229,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556253958,416534.00
04/26/2019 00:45,2,0.000,ALERT,213.74,298.47,60.033,1556253903,"201051344000645","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1275706.4,1275706.4,49193,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253959,416535.00
04/26/2019 00:45,2,0.000,ALERT,213.29,299.07,60.033,1556253903,"201051344000569","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1291850.0,1291850.0,17399,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556253961,416536.00
04/26/2019 00:45,2,0.000,ALERT,213.51,297.87,60.028,1556253903,"179051228000119","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,79013.7,79013.7,17509,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556253963,416537.00
04/26/2019 01:00,2,0.000,ALERT,213.29,298.77,60.012,1556254804,"201051344000579","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17855,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254806,416538.00
04/26/2019 01:00,2,0.000,ALERT,213.74,297.57,59.990,1556254804,"201051344001025","174011545737251",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,1274024.0,1274024.0,25783,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254808,416539.00
04/26/2019 01:00,2,0.000,ALERT,213.74,298.17,59.985,1556254804,"201051344001093","174011545737251",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,1257842.3,1257842.3,25825,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254809,416540.00
04/26/2019 01:00,2,0.000,ALERT,213.29,298.17,59.985,1556254804,"201051344000458","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17605,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254811,416541.00
04/26/2019 01:00,2,0.000,ALERT,213.51,298.47,59.996,1556254804,"201051344000890","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1272545.3,1272545.3,25738,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254813,416542.00
04/26/2019 01:00,2,0.000,ALERT,213.06,298.17,59.959,1556254804,"201051344000988","174011545737251",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,983009.4,983009.4,17931,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254815,416543.00
04/26/2019 01:00,2,0.000,ALERT,214.19,298.77,59.985,1556254804,"201051344000582","174011545737251",0.00,11.00,0,297.26,300.57,0.0,0.0,0.000,1251396.5,1251396.5,25714,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254817,416544.00
04/26/2019 01:00,2,0.000,ALERT,213.29,298.77,59.969,1556254804,"201051344000868","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1259980.5,1259980.5,49653,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254819,416545.00
04/26/2019 01:00,2,0.000,ALERT,213.74,298.47,59.996,1556254804,"201051344000576","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21694,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254821,416546.00
04/26/2019 01:00,2,0.000,ALERT,213.29,297.57,59.990,1556254804,"201051344001158","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17915,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254823,416547.00
04/26/2019 01:00,2,0.000,ALERT,213.96,297.57,60.012,1556254804,"201051344000917","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1267912.8,1267912.8,25630,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254825,416548.00
04/26/2019 01:00,2,0.000,ALERT,213.96,297.57,60.001,1556254804,"201051344000417","174011545737251",0.00,11.70,0,296.06,299.37,0.0,0.0,0.000,1017584.2,1017584.2,25780,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254826,416549.00
04/26/2019 01:00,2,0.000,ALERT,214.19,298.17,60.022,1556254804,"201051344000685","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1274253.3,1274253.3,25798,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254828,416550.00
04/26/2019 01:00,2,0.000,ALERT,213.96,297.26,59.985,1556254804,"201051344000651","174011545737251",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,1267095.3,1267095.3,25764,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254830,416551.00
04/26/2019 01:00,2,0.000,ALERT,213.06,298.77,60.022,1556254804,"201051344000594","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49646,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254832,416552.00
04/26/2019 01:00,2,0.000,ALERT,213.51,298.17,59.996,1556254804,"201051344000469","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17888,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254834,416553.00
