ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 01:00,2,0.000,ALERT,213.96,298.17,59.996,1556254804,"201051344000585","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25823,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254836,416554.00
04/26/2019 01:00,2,0.000,ALERT,213.96,297.87,59.975,1556254804,"201051344000853","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17489,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254838,416555.00
04/26/2019 01:00,2,0.000,ALERT,214.19,298.47,60.001,1556254804,"201051344001145","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25741,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254839,416556.00
04/26/2019 01:00,2,0.000,ALERT,213.96,298.17,60.001,1556254804,"201051344000438","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1275475.8,1275475.8,25773,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254841,416557.00
04/26/2019 01:00,2,0.000,ALERT,213.51,298.17,59.980,1556254804,"201051344001135","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25724,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254843,416558.00
04/26/2019 01:00,2,0.000,ALERT,213.29,298.17,60.001,1556254804,"201051344000983","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17488,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254845,416559.00
04/26/2019 01:00,2,0.000,ALERT,213.96,297.87,60.001,1556254804,"201051344001203","174011545737251",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,1270052.1,1270052.1,25782,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254847,416560.00
04/26/2019 01:00,2,0.000,ALERT,213.74,298.47,59.990,1556254804,"201051344001230","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25609,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254849,416561.00
04/26/2019 01:00,2,0.000,ALERT,213.51,297.87,59.953,1556254804,"201051344000646","174011545737251",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,1259865.0,1259865.0,25752,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254850,416562.00
04/26/2019 01:00,2,0.000,ALERT,213.51,297.57,59.996,1556254804,"201051344000867","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49679,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254852,416563.00
04/26/2019 01:00,2,0.000,ALERT,213.96,297.57,59.985,1556254804,"201051344000633","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49776,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254854,416564.00
04/26/2019 01:00,2,0.000,ALERT,213.51,298.17,59.985,1556254804,"201051344000955","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25769,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254856,416565.00
04/26/2019 01:00,2,0.000,ALERT,213.29,297.26,59.985,1556254804,"201051344000648","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49231,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556254858,416566.00
04/26/2019 01:00,2,0.000,ALERT,213.74,298.17,59.985,1556254804,"201051344000645","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49195,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254859,416567.00
04/26/2019 01:00,2,0.000,ALERT,213.29,298.47,59.985,1556254804,"201051344000569","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17401,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556254861,416568.00
04/26/2019 01:00,2,0.000,ALERT,213.51,297.57,59.975,1556254804,"179051228000119","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,79013.7,79013.7,17511,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556254863,416569.00
04/26/2019 01:15,2,0.000,ALERT,213.74,299.37,59.990,1556255704,"201051344000579","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17857,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556255706,416570.00
04/26/2019 01:15,2,0.000,ALERT,213.96,296.96,60.001,1556255704,"201051344001025","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25785,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255708,416571.00
04/26/2019 01:15,2,0.000,ALERT,214.19,297.57,59.996,1556255704,"201051344001093","174011545737251",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,1257842.3,1257842.3,25827,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255710,416572.00
04/26/2019 01:15,2,0.000,ALERT,213.51,298.77,59.959,1556255704,"201051344000458","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17607,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255712,416573.00
04/26/2019 01:15,2,0.000,ALERT,214.19,298.17,59.980,1556255704,"201051344000890","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1272545.3,1272545.3,25740,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255714,416574.00
04/26/2019 01:15,2,0.000,ALERT,213.74,299.07,59.996,1556255704,"201051344000988","174011545737251",0.00,12.70,0,293.66,299.97,0.0,0.0,0.000,983009.4,983009.4,17933,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556255716,416575.00
04/26/2019 01:15,2,0.000,ALERT,214.64,298.47,60.001,1556255704,"201051344000582","174011545737251",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,1251396.5,1251396.5,25716,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255718,416576.00
04/26/2019 01:15,2,0.000,ALERT,213.74,299.67,60.033,1556255704,"201051344000868","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49655,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255719,416577.00
04/26/2019 01:15,2,0.000,ALERT,214.19,299.67,59.990,1556255704,"201051344000576","174011545737251",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21696,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255721,416578.00
04/26/2019 01:15,2,0.000,ALERT,213.74,299.07,59.964,1556255704,"201051344001158","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17917,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255723,416579.00
04/26/2019 01:15,2,0.000,ALERT,214.19,297.26,60.022,1556255704,"201051344000917","174011545737251",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1267912.8,1267912.8,25632,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255725,416580.00
04/26/2019 01:15,2,0.000,ALERT,214.19,296.96,60.033,1556255704,"201051344000417","174011545737251",0.00,12.00,0,295.76,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25782,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255727,416581.00
04/26/2019 01:15,2,0.000,ALERT,214.41,297.57,59.990,1556255704,"201051344000685","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1274253.3,1274253.3,25800,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255728,416582.00
04/26/2019 01:15,2,0.000,ALERT,214.19,296.96,59.996,1556255704,"201051344000651","174011545737251",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,1267095.3,1267095.3,25766,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255730,416583.00
04/26/2019 01:15,2,0.000,ALERT,213.51,299.37,59.996,1556255704,"201051344000594","174011545737251",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49648,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255732,416584.00
04/26/2019 01:15,2,0.000,ALERT,213.74,299.07,60.001,1556255704,"201051344000469","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17890,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556255734,416585.00
04/26/2019 01:15,2,0.000,ALERT,214.19,297.87,60.017,1556255704,"201051344000585","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25825,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556255736,416586.00
04/26/2019 01:15,2,0.000,ALERT,214.19,298.77,60.012,1556255704,"201051344000853","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1282995.9,1282995.9,17491,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255738,416587.00
04/26/2019 01:15,2,0.000,ALERT,214.41,297.87,60.006,1556255704,"201051344001145","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25743,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255739,416588.00
04/26/2019 01:15,2,0.000,ALERT,214.19,297.87,60.017,1556255704,"201051344000438","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1275475.8,1275475.8,25775,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255741,416589.00
04/26/2019 01:15,2,0.000,ALERT,213.96,297.57,60.033,1556255704,"201051344001135","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25726,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556255743,416590.00
04/26/2019 01:15,2,0.000,ALERT,213.51,299.07,60.017,1556255704,"201051344000983","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17490,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255745,416591.00
04/26/2019 01:15,2,0.000,ALERT,214.19,297.57,59.985,1556255704,"201051344001203","174011545737251",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,1270052.1,1270052.1,25784,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255747,416592.00
04/26/2019 01:15,2,0.000,ALERT,213.96,298.17,60.022,1556255704,"201051344001230","174011545737251",0.00,11.30,0,296.66,299.67,0.0,0.0,0.000,1266319.6,1266319.6,25611,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556255748,416593.00
04/26/2019 01:15,2,0.000,ALERT,213.74,297.57,60.065,1556255704,"201051344000646","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1259865.0,1259865.0,25754,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255750,416594.00
04/26/2019 01:15,2,0.000,ALERT,213.96,298.47,60.022,1556255704,"201051344000867","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49681,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556255752,416595.00
04/26/2019 01:15,2,0.000,ALERT,214.19,297.87,60.022,1556255704,"201051344000633","174011545737251",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,1255613.4,1255613.4,49778,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255754,416596.00
04/26/2019 01:15,2,0.000,ALERT,213.74,297.57,60.054,1556255704,"201051344000955","174011545737251",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,1279930.9,1279930.9,25771,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255756,416597.00
04/26/2019 01:15,2,0.000,ALERT,213.74,297.57,60.070,1556255704,"201051344000648","174011545737251",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49233,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255758,416598.00
04/26/2019 01:15,2,0.000,ALERT,213.96,298.17,60.038,1556255704,"201051344000645","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1275706.4,1275706.4,49197,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255759,416599.00
04/26/2019 01:15,2,0.000,ALERT,213.51,298.77,60.065,1556255704,"201051344000569","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17403,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556255761,416600.00
04/26/2019 01:15,2,0.000,ALERT,213.74,297.87,60.022,1556255704,"179051228000119","174011545737251",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,79013.7,79013.7,17513,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556255763,416601.00
04/26/2019 01:30,2,0.000,ALERT,213.51,298.47,60.012,1556256604,"201051344000579","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1291696.5,1291696.5,17859,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256606,416602.00
04/26/2019 01:30,2,0.000,ALERT,213.96,296.96,60.012,1556256604,"201051344001025","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1274024.0,1274024.0,25787,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256608,416603.00
04/26/2019 01:30,2,0.000,ALERT,214.19,297.57,60.001,1556256604,"201051344001093","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1257842.3,1257842.3,25829,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256609,416604.00
04/26/2019 01:30,2,0.000,ALERT,213.29,298.17,60.028,1556256604,"201051344000458","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17609,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256611,416605.00
04/26/2019 01:30,2,0.000,ALERT,214.19,298.17,60.028,1556256604,"201051344000890","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1272545.3,1272545.3,25742,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256613,416606.00
04/26/2019 01:30,2,0.000,ALERT,213.29,297.87,60.038,1556256604,"201051344000988","174011545737251",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,983009.4,983009.4,17935,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256615,416607.00
04/26/2019 01:30,2,0.000,ALERT,214.64,298.47,60.028,1556256604,"201051344000582","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1251396.5,1251396.5,25718,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256617,416608.00
04/26/2019 01:30,2,0.000,ALERT,213.29,298.47,59.996,1556256604,"201051344000868","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1259980.5,1259980.5,49657,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256619,416609.00
04/26/2019 01:30,2,0.000,ALERT,213.96,298.47,60.006,1556256604,"201051344000576","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1278050.5,1278050.5,21698,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256621,416610.00
04/26/2019 01:30,2,0.000,ALERT,213.29,297.57,60.028,1556256604,"201051344001158","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1254782.0,1254782.0,17919,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256623,416611.00
04/26/2019 01:30,2,0.000,ALERT,214.41,297.26,59.975,1556256604,"201051344000917","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1267912.8,1267912.8,25634,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256625,416612.00
04/26/2019 01:30,2,0.000,ALERT,214.41,297.26,60.017,1556256604,"201051344000417","174011545737251",0.00,11.70,0,295.16,298.47,0.0,0.0,0.000,1017584.2,1017584.2,25784,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256627,416613.00
04/26/2019 01:30,2,0.000,ALERT,214.41,297.57,60.033,1556256604,"201051344000685","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1274253.3,1274253.3,25802,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256628,416614.00
04/26/2019 01:30,2,0.000,ALERT,214.19,296.66,60.012,1556256604,"201051344000651","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1267095.3,1267095.3,25768,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256630,416615.00
04/26/2019 01:30,2,0.000,ALERT,213.06,298.47,60.022,1556256604,"201051344000594","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1279553.6,1279553.6,49650,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256632,416616.00
04/26/2019 01:30,2,0.000,ALERT,213.51,297.87,60.028,1556256604,"201051344000469","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1259566.1,1259566.1,17892,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256634,416617.00
04/26/2019 01:30,2,0.000,ALERT,214.19,297.87,60.033,1556256604,"201051344000585","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1280356.4,1280356.4,25827,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256636,416618.00
04/26/2019 01:30,2,0.000,ALERT,213.96,297.57,60.028,1556256604,"201051344000853","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17493,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256638,416619.00
04/26/2019 01:30,2,0.000,ALERT,214.41,297.87,60.028,1556256604,"201051344001145","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1282541.0,1282541.0,25745,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256639,416620.00
04/26/2019 01:30,2,0.000,ALERT,214.19,297.26,60.022,1556256604,"201051344000438","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1275475.8,1275475.8,25777,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256642,416621.00
04/26/2019 01:30,2,0.000,ALERT,213.96,297.57,60.017,1556256604,"201051344001135","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1262332.1,1262332.1,25728,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256643,416622.00
04/26/2019 01:30,2,0.000,ALERT,213.06,297.57,60.022,1556256604,"201051344000983","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1281040.9,1281040.9,17492,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256645,416623.00
04/26/2019 01:30,2,0.000,ALERT,213.96,296.96,60.038,1556256604,"201051344001203","174011545737251",0.00,11.30,0,295.76,300.87,0.0,0.0,0.000,1270052.1,1270052.1,25786,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256647,416624.00
04/26/2019 01:30,2,0.000,ALERT,214.19,297.57,59.990,1556256604,"201051344001230","174011545737251",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,1266319.6,1266319.6,25613,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256649,416625.00
04/26/2019 01:30,2,0.000,ALERT,213.74,297.26,60.012,1556256604,"201051344000646","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1259865.0,1259865.0,25756,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256651,416626.00
04/26/2019 01:30,2,0.000,ALERT,213.74,297.57,59.985,1556256604,"201051344000867","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49683,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556256653,416627.00
04/26/2019 01:30,2,0.000,ALERT,213.96,297.57,60.017,1556256604,"201051344000633","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49780,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256654,416628.00
04/26/2019 01:30,2,0.000,ALERT,213.96,297.87,60.017,1556256604,"201051344000955","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1279930.9,1279930.9,25773,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256656,416629.00
04/26/2019 01:30,2,0.000,ALERT,213.51,297.26,59.975,1556256604,"201051344000648","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49235,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256658,416630.00
04/26/2019 01:30,2,0.000,ALERT,213.74,297.87,60.012,1556256604,"201051344000645","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49199,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256660,416631.00
04/26/2019 01:30,2,0.000,ALERT,213.29,298.17,60.043,1556256604,"201051344000569","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17405,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556256662,416632.00
04/26/2019 01:30,2,0.000,ALERT,213.74,297.57,60.012,1556256604,"179051228000119","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,79013.7,79013.7,17515,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556256663,416633.00
04/26/2019 01:45,2,0.000,ALERT,213.51,299.37,60.028,1556257504,"201051344000579","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17861,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257506,416634.00
04/26/2019 01:45,2,0.000,ALERT,213.29,296.06,60.028,1556257504,"201051344001025","174011545737251",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,1274024.0,1274024.0,25789,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257508,416635.00
04/26/2019 01:45,2,0.000,ALERT,213.51,296.66,60.022,1556257504,"201051344001093","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1257842.3,1257842.3,25831,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257510,416636.00
04/26/2019 01:45,2,0.000,ALERT,213.29,298.47,60.059,1556257504,"201051344000458","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257511,416637.00
04/26/2019 01:45,2,0.000,ALERT,213.51,296.96,60.038,1556257504,"201051344000890","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1272545.3,1272545.3,25744,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257513,416638.00
04/26/2019 01:45,2,0.000,ALERT,213.29,298.17,60.070,1556257504,"201051344000988","174011545737251",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,983009.4,983009.4,17937,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257515,416639.00
04/26/2019 01:45,2,0.000,ALERT,213.96,297.57,60.001,1556257504,"201051344000582","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1251396.5,1251396.5,25720,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257517,416640.00
04/26/2019 01:45,2,0.000,ALERT,213.51,299.07,60.070,1556257504,"201051344000868","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49659,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257519,416641.00
04/26/2019 01:45,2,0.000,ALERT,214.19,299.07,60.038,1556257504,"201051344000576","174011545737251",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257521,416642.00
04/26/2019 01:45,2,0.000,ALERT,213.51,298.17,60.033,1556257504,"201051344001158","174011545737251",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17921,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257523,416643.00
04/26/2019 01:45,2,0.000,ALERT,213.51,296.06,60.070,1556257504,"201051344000917","174011545737251",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,1267912.8,1267912.8,25636,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257525,416644.00
04/26/2019 01:45,2,0.000,ALERT,213.74,295.76,60.038,1556257504,"201051344000417","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1017584.2,1017584.2,25786,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257527,416645.00
04/26/2019 01:45,2,0.000,ALERT,213.74,296.36,60.033,1556257504,"201051344000685","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1274253.3,1274253.3,25804,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257528,416646.00
04/26/2019 01:45,2,0.000,ALERT,213.74,295.76,60.043,1556257504,"201051344000651","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1267095.3,1267095.3,25770,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257530,416647.00
04/26/2019 01:45,2,0.000,ALERT,213.29,299.37,60.038,1556257504,"201051344000594","174011545737251",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49652,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257532,416648.00
04/26/2019 01:45,2,0.000,ALERT,213.74,298.47,60.038,1556257504,"201051344000469","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17894,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257534,416649.00
04/26/2019 01:45,2,0.000,ALERT,213.74,296.96,60.049,1556257504,"201051344000585","174011545737251",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1280356.4,1280356.4,25829,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257536,416650.00
04/26/2019 01:45,2,0.000,ALERT,214.19,298.77,60.043,1556257504,"201051344000853","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17495,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257537,416651.00
04/26/2019 01:45,2,0.000,ALERT,213.96,296.96,60.054,1556257504,"201051344001145","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1282541.0,1282541.0,25747,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257539,416652.00
04/26/2019 01:45,2,0.000,ALERT,213.74,296.66,60.043,1556257504,"201051344000438","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1275475.8,1275475.8,25779,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257541,416653.00
04/26/2019 01:45,2,0.000,ALERT,213.29,296.66,60.006,1556257504,"201051344001135","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1262332.1,1262332.1,25730,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257543,416654.00
04/26/2019 01:45,2,0.000,ALERT,213.74,299.07,60.017,1556257504,"201051344000983","174011545737251",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17494,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257545,416655.00
04/26/2019 01:45,2,0.000,ALERT,213.74,296.36,60.049,1556257504,"201051344001203","174011545737251",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,1270052.1,1270052.1,25788,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257546,416656.00
04/26/2019 01:45,2,0.000,ALERT,213.51,296.96,60.038,1556257504,"201051344001230","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1266319.6,1266319.6,25615,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257549,416657.00
04/26/2019 01:45,2,0.000,ALERT,213.29,296.36,60.038,1556257504,"201051344000646","174011545737251",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,1259865.0,1259865.0,25758,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257550,416658.00
04/26/2019 01:45,2,0.000,ALERT,213.74,298.17,60.038,1556257504,"201051344000867","174011545737251",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49685,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257552,416659.00
04/26/2019 01:45,2,0.000,ALERT,214.19,298.17,60.065,1556257504,"201051344000633","174011545737251",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49782,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257554,416660.00
04/26/2019 01:45,2,0.000,ALERT,213.06,296.36,60.033,1556257504,"201051344000955","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1279930.9,1279930.9,25775,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257556,416661.00
04/26/2019 01:45,2,0.000,ALERT,213.51,297.87,60.043,1556257504,"201051344000648","174011545737251",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49237,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257558,416662.00
04/26/2019 01:45,2,0.000,ALERT,213.96,298.47,60.038,1556257504,"201051344000645","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49201,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556257559,416663.00
04/26/2019 01:45,2,0.000,ALERT,213.74,299.07,60.059,1556257504,"201051344000569","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17407,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556257561,416664.00
04/26/2019 01:45,2,0.000,ALERT,213.96,298.17,60.028,1556257504,"179051228000119","174011545737251",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,79013.7,79013.7,17517,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556257563,416665.00
04/26/2019 02:00,2,0.000,ALERT,213.51,299.37,60.006,1556258404,"201051344000579","174011545737251",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,1291696.5,1291696.5,17863,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258406,416666.00
04/26/2019 02:00,2,0.000,ALERT,213.51,296.06,60.012,1556258404,"201051344001025","174011545737251",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,1274024.0,1274024.0,25791,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258408,416667.00
04/26/2019 02:00,2,0.000,ALERT,213.74,296.66,60.022,1556258404,"201051344001093","174011545737251",0.00,11.30,0,294.56,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25833,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258410,416668.00
04/26/2019 02:00,2,0.000,ALERT,213.51,298.77,60.017,1556258404,"201051344000458","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17613,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258412,416669.00
04/26/2019 02:00,2,0.000,ALERT,213.51,296.96,60.006,1556258404,"201051344000890","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25746,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258414,416670.00
04/26/2019 02:00,2,0.000,ALERT,213.51,298.77,60.017,1556258404,"201051344000988","174011545737251",0.00,10.70,0,293.66,299.97,0.0,0.0,0.000,983009.4,983009.4,17939,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258416,416671.00
04/26/2019 02:00,2,0.000,ALERT,213.96,297.57,60.001,1556258404,"201051344000582","174011545737251",0.00,10.30,0,295.46,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25722,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258418,416672.00
04/26/2019 02:00,2,0.000,ALERT,213.51,299.37,59.996,1556258404,"201051344000868","174011545737251",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49661,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258419,416673.00
04/26/2019 02:00,2,0.000,ALERT,214.19,299.07,60.001,1556258404,"201051344000576","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258421,416674.00
04/26/2019 02:00,2,0.000,ALERT,213.74,298.47,59.953,1556258404,"201051344001158","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17923,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258423,416675.00
04/26/2019 02:00,2,0.000,ALERT,213.74,296.36,60.001,1556258404,"201051344000917","174011545737251",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25638,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258425,416676.00
04/26/2019 02:00,2,0.000,ALERT,213.96,296.06,59.996,1556258404,"201051344000417","174011545737251",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25788,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258427,416677.00
04/26/2019 02:00,2,0.000,ALERT,213.96,296.66,60.022,1556258404,"201051344000685","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1274253.3,1274253.3,25806,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258429,416678.00
04/26/2019 02:00,2,0.000,ALERT,213.96,296.06,60.001,1556258404,"201051344000651","174011545737251",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,1267095.3,1267095.3,25772,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258430,416679.00
04/26/2019 02:00,2,0.000,ALERT,213.51,299.37,59.996,1556258404,"201051344000594","174011545737251",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49654,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258432,416680.00
04/26/2019 02:00,2,0.000,ALERT,213.74,298.47,59.996,1556258404,"201051344000469","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17896,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258434,416681.00
04/26/2019 02:00,2,0.000,ALERT,213.74,296.96,59.996,1556258404,"201051344000585","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25831,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258436,416682.00
04/26/2019 02:00,2,0.000,ALERT,214.19,298.47,59.969,1556258404,"201051344000853","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17497,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258438,416683.00
04/26/2019 02:00,2,0.000,ALERT,213.96,296.96,60.017,1556258404,"201051344001145","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25749,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258440,416684.00
04/26/2019 02:00,2,0.000,ALERT,213.74,296.66,60.006,1556258404,"201051344000438","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1275475.8,1275475.8,25781,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258441,416685.00
04/26/2019 02:00,2,0.000,ALERT,213.29,296.66,60.001,1556258404,"201051344001135","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25732,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258443,416686.00
04/26/2019 02:00,2,0.000,ALERT,213.51,298.77,60.012,1556258404,"201051344000983","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17496,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258445,416687.00
04/26/2019 02:00,2,0.000,ALERT,213.74,296.36,60.049,1556258404,"201051344001203","174011545737251",0.00,10.70,0,294.56,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25790,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258447,416688.00
04/26/2019 02:00,2,0.000,ALERT,213.51,296.96,60.006,1556258404,"201051344001230","174011545737251",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25617,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258449,416689.00
04/26/2019 02:00,2,0.000,ALERT,213.29,296.36,60.017,1556258404,"201051344000646","174011545737251",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25760,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258451,416690.00
04/26/2019 02:00,2,0.000,ALERT,213.74,298.17,60.012,1556258404,"201051344000867","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49687,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556258452,416691.00
04/26/2019 02:00,2,0.000,ALERT,214.19,298.17,60.028,1556258404,"201051344000633","174011545737251",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49784,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258454,416692.00
04/26/2019 02:00,2,0.000,ALERT,213.29,296.96,60.022,1556258404,"201051344000955","174011545737251",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25777,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258456,416693.00
04/26/2019 02:00,2,0.000,ALERT,213.74,297.57,60.017,1556258404,"201051344000648","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49239,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258458,416694.00
04/26/2019 02:00,2,0.000,ALERT,213.96,298.17,60.017,1556258404,"201051344000645","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1275706.4,1275706.4,49203,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258460,416695.00
04/26/2019 02:00,2,0.000,ALERT,213.51,299.07,60.022,1556258404,"201051344000569","174011545737251",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17409,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556258462,416696.00
04/26/2019 02:00,2,0.000,ALERT,213.74,297.57,60.017,1556258404,"179051228000119","174011545737251",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,79013.7,79013.7,17519,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556258464,416697.00
