ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 02:15,2,0.000,ALERT,213.51,299.07,60.028,1556259304,"201051344000579","174011545737251",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17865,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259307,416698.00
04/26/2019 02:15,2,0.000,ALERT,213.29,295.46,60.028,1556259304,"201051344001025","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25793,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259309,416699.00
04/26/2019 02:15,2,0.000,ALERT,213.51,296.36,60.028,1556259304,"201051344001093","174011545737251",0.00,11.00,0,294.86,297.87,0.0,0.0,0.000,1257842.3,1257842.3,25835,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259311,416700.00
04/26/2019 02:15,2,0.000,ALERT,213.51,298.77,60.033,1556259304,"201051344000458","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17615,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259312,416701.00
04/26/2019 02:15,2,0.000,ALERT,213.29,296.66,60.043,1556259304,"201051344000890","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25748,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259314,416702.00
04/26/2019 02:15,2,0.000,ALERT,213.51,298.17,59.996,1556259304,"201051344000988","174011545737251",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,983009.4,983009.4,17941,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259316,416703.00
04/26/2019 02:15,2,0.000,ALERT,213.96,296.96,60.017,1556259304,"201051344000582","174011545737251",0.00,10.00,0,295.76,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25724,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259318,416704.00
04/26/2019 02:15,2,0.000,ALERT,213.74,299.07,60.065,1556259304,"201051344000868","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49663,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259320,416705.00
04/26/2019 02:15,2,0.000,ALERT,214.19,299.37,60.022,1556259304,"201051344000576","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1278050.5,1278050.5,21704,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259322,416706.00
04/26/2019 02:15,2,0.000,ALERT,213.51,298.17,60.022,1556259304,"201051344001158","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1254782.0,1254782.0,17925,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259324,416707.00
04/26/2019 02:15,2,0.000,ALERT,213.74,296.06,60.070,1556259304,"201051344000917","174011545737251",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25640,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259326,416708.00
04/26/2019 02:15,2,0.000,ALERT,213.74,295.46,60.022,1556259304,"201051344000417","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1017584.2,1017584.2,25790,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259328,416709.00
04/26/2019 02:15,2,0.000,ALERT,213.74,296.06,60.028,1556259304,"201051344000685","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1274253.3,1274253.3,25808,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259329,416710.00
04/26/2019 02:15,2,0.000,ALERT,213.51,295.46,60.033,1556259304,"201051344000651","174011545737251",0.00,9.70,0,294.26,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25774,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259331,416711.00
04/26/2019 02:15,2,0.000,ALERT,213.29,298.77,60.033,1556259304,"201051344000594","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49656,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259333,416712.00
04/26/2019 02:15,2,0.000,ALERT,213.74,298.17,60.028,1556259304,"201051344000469","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17898,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259335,416713.00
04/26/2019 02:15,2,0.000,ALERT,213.51,296.36,60.028,1556259304,"201051344000585","174011545737251",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,1280356.4,1280356.4,25833,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259337,416714.00
04/26/2019 02:15,2,0.000,ALERT,214.19,298.17,60.028,1556259304,"201051344000853","174011545737251",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17499,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259339,416715.00
04/26/2019 02:15,2,0.000,ALERT,213.74,296.36,60.033,1556259304,"201051344001145","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25751,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259341,416716.00
04/26/2019 02:15,2,0.000,ALERT,213.51,296.36,60.033,1556259304,"201051344000438","174011545737251",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25783,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259343,416717.00
04/26/2019 02:15,2,0.000,ALERT,213.29,296.36,60.022,1556259304,"201051344001135","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25734,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259344,416718.00
04/26/2019 02:15,2,0.000,ALERT,213.74,298.77,60.059,1556259304,"201051344000983","174011545737251",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17498,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259346,416719.00
04/26/2019 02:15,2,0.000,ALERT,213.51,295.76,60.022,1556259304,"201051344001203","174011545737251",0.00,10.30,0,294.56,299.67,0.0,0.0,0.000,1270052.1,1270052.1,25792,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259348,416720.00
04/26/2019 02:15,2,0.000,ALERT,213.51,296.36,60.017,1556259304,"201051344001230","174011545737251",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25619,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259350,416721.00
04/26/2019 02:15,2,0.000,ALERT,213.06,296.06,60.028,1556259304,"201051344000646","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25762,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259352,416722.00
04/26/2019 02:15,2,0.000,ALERT,213.74,298.17,60.028,1556259304,"201051344000867","174011545737251",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49689,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259354,416723.00
04/26/2019 02:15,2,0.000,ALERT,214.19,297.87,60.022,1556259304,"201051344000633","174011545737251",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49786,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259355,416724.00
04/26/2019 02:15,2,0.000,ALERT,213.06,296.06,60.028,1556259304,"201051344000955","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25779,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259357,416725.00
04/26/2019 02:15,2,0.000,ALERT,213.74,297.57,60.033,1556259304,"201051344000648","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49241,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556259359,416726.00
04/26/2019 02:15,2,0.000,ALERT,213.96,297.87,60.028,1556259304,"201051344000645","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49205,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259361,416727.00
04/26/2019 02:15,2,0.000,ALERT,213.51,298.77,60.054,1556259304,"201051344000569","174011545737251",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17411,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556259363,416728.00
04/26/2019 02:15,2,0.000,ALERT,213.96,297.87,60.028,1556259304,"179051228000119","174011545737251",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,79013.7,79013.7,17521,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556259365,416729.00
04/26/2019 02:30,2,0.000,ALERT,213.51,298.77,60.006,1556260205,"201051344000579","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17867,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260207,416730.00
04/26/2019 02:30,2,0.000,ALERT,213.51,296.06,59.996,1556260205,"201051344001025","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,1274024.0,1274024.0,25795,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260208,416731.00
04/26/2019 02:30,2,0.000,ALERT,213.74,296.36,60.001,1556260205,"201051344001093","174011545737251",0.00,11.00,0,294.26,297.57,0.0,0.0,0.000,1257842.3,1257842.3,25837,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260210,416732.00
04/26/2019 02:30,2,0.000,ALERT,213.51,298.17,59.969,1556260205,"201051344000458","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17617,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260212,416733.00
04/26/2019 02:30,2,0.000,ALERT,213.74,296.66,60.043,1556260205,"201051344000890","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1272545.3,1272545.3,25750,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260214,416734.00
04/26/2019 02:30,2,0.000,ALERT,213.29,297.87,60.054,1556260205,"201051344000988","174011545737251",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,983009.4,983009.4,17943,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260216,416735.00
04/26/2019 02:30,2,0.000,ALERT,213.96,297.26,60.001,1556260205,"201051344000582","174011545737251",0.00,10.00,0,295.16,298.47,0.0,0.0,0.000,1251396.5,1251396.5,25726,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260218,416736.00
04/26/2019 02:30,2,0.000,ALERT,213.29,298.77,60.001,1556260205,"201051344000868","174011545737251",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,1259980.5,1259980.5,49665,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260220,416737.00
04/26/2019 02:30,2,0.000,ALERT,213.96,298.77,59.996,1556260205,"201051344000576","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21706,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260221,416738.00
04/26/2019 02:30,2,0.000,ALERT,213.74,297.87,60.001,1556260205,"201051344001158","174011545737251",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17927,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260223,416739.00
04/26/2019 02:30,2,0.000,ALERT,213.74,295.76,59.996,1556260205,"201051344000917","174011545737251",0.00,11.30,0,293.06,297.26,0.0,0.0,0.000,1267912.8,1267912.8,25642,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260225,416740.00
04/26/2019 02:30,2,0.000,ALERT,213.96,295.76,60.006,1556260205,"201051344000417","174011545737251",0.00,10.30,0,293.66,296.96,0.0,0.0,0.000,1017584.2,1017584.2,25792,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260227,416741.00
04/26/2019 02:30,2,0.000,ALERT,213.96,296.36,59.990,1556260205,"201051344000685","174011545737251",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,1274253.3,1274253.3,25810,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260229,416742.00
04/26/2019 02:30,2,0.000,ALERT,213.74,295.46,59.996,1556260205,"201051344000651","174011545737251",0.00,9.70,0,293.66,297.26,0.0,0.0,0.000,1267095.3,1267095.3,25776,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260230,416743.00
04/26/2019 02:30,2,0.000,ALERT,213.29,298.77,60.012,1556260205,"201051344000594","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49658,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260232,416744.00
04/26/2019 02:30,2,0.000,ALERT,213.51,297.87,60.017,1556260205,"201051344000469","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17900,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260234,416745.00
04/26/2019 02:30,2,0.000,ALERT,213.74,296.36,59.985,1556260205,"201051344000585","174011545737251",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,1280356.4,1280356.4,25835,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260236,416746.00
04/26/2019 02:30,2,0.000,ALERT,213.96,297.87,60.001,1556260205,"201051344000853","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17501,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260238,416747.00
04/26/2019 02:30,2,0.000,ALERT,213.96,296.66,60.006,1556260205,"201051344001145","174011545737251",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,1282541.0,1282541.0,25753,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260240,416748.00
04/26/2019 02:30,2,0.000,ALERT,213.74,296.36,60.012,1556260205,"201051344000438","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1275475.8,1275475.8,25785,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260242,416749.00
04/26/2019 02:30,2,0.000,ALERT,213.29,296.66,60.006,1556260205,"201051344001135","174011545737251",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,1262332.1,1262332.1,25736,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260243,416750.00
04/26/2019 02:30,2,0.000,ALERT,213.51,298.47,59.975,1556260205,"201051344000983","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17500,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260245,416751.00
04/26/2019 02:30,2,0.000,ALERT,213.74,296.06,60.028,1556260205,"201051344001203","174011545737251",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,1270052.1,1270052.1,25794,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260247,416752.00
04/26/2019 02:30,2,0.000,ALERT,213.51,296.96,60.017,1556260205,"201051344001230","174011545737251",0.00,10.30,0,294.26,297.87,0.0,0.0,0.000,1266319.6,1266319.6,25621,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260249,416753.00
04/26/2019 02:30,2,0.000,ALERT,213.29,296.36,60.017,1556260205,"201051344000646","174011545737251",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,1259865.0,1259865.0,25764,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556260251,416754.00
04/26/2019 02:30,2,0.000,ALERT,213.74,298.17,60.022,1556260205,"201051344000867","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49691,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260252,416755.00
04/26/2019 02:30,2,0.000,ALERT,214.19,298.17,60.022,1556260205,"201051344000633","174011545737251",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49788,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260254,416756.00
04/26/2019 02:30,2,0.000,ALERT,213.29,296.66,60.028,1556260205,"201051344000955","174011545737251",0.00,10.70,0,294.26,297.57,0.0,0.0,0.000,1279930.9,1279930.9,25781,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260256,416757.00
04/26/2019 02:30,2,0.000,ALERT,213.74,297.87,60.028,1556260205,"201051344000648","174011545737251",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49243,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260258,416758.00
04/26/2019 02:30,2,0.000,ALERT,213.96,298.17,60.033,1556260205,"201051344000645","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49207,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260260,416759.00
04/26/2019 02:30,2,0.000,ALERT,213.51,298.47,60.022,1556260205,"201051344000569","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17413,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556260261,416760.00
04/26/2019 02:30,2,0.000,ALERT,213.74,297.57,60.017,1556260205,"179051228000119","174011545737251",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,79013.7,79013.7,17523,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556260263,416761.00
04/26/2019 02:45,2,0.000,ALERT,213.51,298.77,60.012,1556261105,"201051344000579","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17869,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261107,416762.00
04/26/2019 02:45,2,0.000,ALERT,213.51,296.06,59.975,1556261105,"201051344001025","174011545737251",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,1274024.0,1274024.0,25797,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261109,416763.00
04/26/2019 02:45,2,0.000,ALERT,213.74,296.66,60.001,1556261105,"201051344001093","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1257842.3,1257842.3,25839,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261111,416764.00
04/26/2019 02:45,2,0.000,ALERT,213.51,298.47,60.017,1556261105,"201051344000458","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17619,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261112,416765.00
04/26/2019 02:45,2,0.000,ALERT,213.51,296.96,60.022,1556261105,"201051344000890","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25752,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261114,416766.00
04/26/2019 02:45,2,0.000,ALERT,213.29,298.17,60.028,1556261105,"201051344000988","174011545737251",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,983009.4,983009.4,17945,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261116,416767.00
04/26/2019 02:45,2,0.000,ALERT,213.96,297.57,60.012,1556261105,"201051344000582","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25728,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261118,416768.00
04/26/2019 02:45,2,0.000,ALERT,213.29,298.47,60.006,1556261105,"201051344000868","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49667,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261120,416769.00
04/26/2019 02:45,2,0.000,ALERT,213.96,298.77,60.012,1556261105,"201051344000576","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1278050.5,1278050.5,21708,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261122,416770.00
04/26/2019 02:45,2,0.000,ALERT,213.51,297.87,60.017,1556261105,"201051344001158","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17929,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261124,416771.00
04/26/2019 02:45,2,0.000,ALERT,213.74,296.06,60.017,1556261105,"201051344000917","174011545737251",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25644,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261125,416772.00
04/26/2019 02:45,2,0.000,ALERT,213.74,296.06,60.022,1556261105,"201051344000417","174011545737251",0.00,10.30,0,293.66,297.26,0.0,0.0,0.000,1017584.2,1017584.2,25794,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261127,416773.00
04/26/2019 02:45,2,0.000,ALERT,213.96,296.66,60.006,1556261105,"201051344000685","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1274253.3,1274253.3,25812,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261129,416774.00
04/26/2019 02:45,2,0.000,ALERT,213.74,295.76,60.017,1556261105,"201051344000651","174011545737251",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25778,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261131,416775.00
04/26/2019 02:45,2,0.000,ALERT,213.06,298.47,59.990,1556261105,"201051344000594","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1279553.6,1279553.6,49660,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261133,416776.00
04/26/2019 02:45,2,0.000,ALERT,213.51,298.17,60.022,1556261105,"201051344000469","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17902,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261135,416777.00
04/26/2019 02:45,2,0.000,ALERT,213.74,296.66,60.038,1556261105,"201051344000585","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1280356.4,1280356.4,25837,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261137,416778.00
04/26/2019 02:45,2,0.000,ALERT,213.96,298.17,60.049,1556261105,"201051344000853","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17503,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261138,416779.00
04/26/2019 02:45,2,0.000,ALERT,213.74,296.66,60.070,1556261105,"201051344001145","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1282541.0,1282541.0,25755,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261140,416780.00
04/26/2019 02:45,2,0.000,ALERT,213.74,296.66,60.038,1556261105,"201051344000438","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25787,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261142,416781.00
04/26/2019 02:45,2,0.000,ALERT,213.29,296.36,60.043,1556261105,"201051344001135","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25738,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261144,416782.00
04/26/2019 02:45,2,0.000,ALERT,213.29,298.47,60.028,1556261105,"201051344000983","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17502,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261146,416783.00
04/26/2019 02:45,2,0.000,ALERT,213.74,296.36,60.038,1556261105,"201051344001203","174011545737251",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,1270052.1,1270052.1,25796,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261148,416784.00
04/26/2019 02:45,2,0.000,ALERT,213.51,296.96,60.038,1556261105,"201051344001230","174011545737251",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25623,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261149,416785.00
04/26/2019 02:45,2,0.000,ALERT,213.29,296.36,60.006,1556261105,"201051344000646","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25766,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261151,416786.00
04/26/2019 02:45,2,0.000,ALERT,213.51,297.87,60.033,1556261105,"201051344000867","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49693,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261153,416787.00
04/26/2019 02:45,2,0.000,ALERT,214.19,297.87,60.049,1556261105,"201051344000633","174011545737251",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49790,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261155,416788.00
04/26/2019 02:45,2,0.000,ALERT,213.29,296.66,60.028,1556261105,"201051344000955","174011545737251",0.00,10.30,0,294.56,297.87,0.0,0.0,0.000,1279930.9,1279930.9,25783,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261157,416789.00
04/26/2019 02:45,2,0.000,ALERT,213.51,297.57,60.022,1556261105,"201051344000648","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49245,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261158,416790.00
04/26/2019 02:45,2,0.000,ALERT,213.74,297.87,60.038,1556261105,"201051344000645","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49209,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556261160,416791.00
04/26/2019 02:45,2,0.000,ALERT,213.51,298.77,60.054,1556261105,"201051344000569","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17415,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556261162,416792.00
04/26/2019 02:45,2,0.000,ALERT,213.74,297.87,60.033,1556261105,"179051228000119","174011545737251",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,79013.7,79013.7,17525,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556261164,416793.00
04/26/2019 03:00,2,0.000,ALERT,213.51,298.77,60.054,1556262003,"201051344000579","174011545737251",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17871,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262006,416794.00
04/26/2019 03:00,2,0.000,ALERT,213.06,295.16,60.012,1556262003,"201051344001025","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25799,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262007,416795.00
04/26/2019 03:00,2,0.000,ALERT,213.29,296.06,60.033,1556262003,"201051344001093","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25841,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262009,416796.00
04/26/2019 03:00,2,0.000,ALERT,213.29,298.17,60.017,1556262003,"201051344000458","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17621,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262011,416797.00
04/26/2019 03:00,2,0.000,ALERT,213.06,296.36,60.022,1556262003,"201051344000890","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25754,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262013,416798.00
04/26/2019 03:00,2,0.000,ALERT,213.51,298.17,60.017,1556262003,"201051344000988","174011545737251",0.00,10.70,0,293.66,299.67,0.0,0.0,0.000,983009.4,983009.4,17947,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262015,416799.00
04/26/2019 03:00,2,0.000,ALERT,213.74,296.96,60.017,1556262003,"201051344000582","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25730,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262017,416800.00
04/26/2019 03:00,2,0.000,ALERT,213.29,298.17,60.054,1556262003,"201051344000868","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49669,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262019,416801.00
04/26/2019 03:00,2,0.000,ALERT,213.96,298.47,60.012,1556262003,"201051344000576","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21710,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262021,416802.00
04/26/2019 03:00,2,0.000,ALERT,213.51,297.87,60.012,1556262003,"201051344001158","174011545737251",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17931,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262023,416803.00
04/26/2019 03:00,2,0.000,ALERT,213.51,295.76,60.017,1556262003,"201051344000917","174011545737251",0.00,11.00,0,293.06,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25646,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262025,416804.00
04/26/2019 03:00,2,0.000,ALERT,213.29,295.46,59.996,1556262003,"201051344000417","174011545737251",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25796,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262026,416805.00
04/26/2019 03:00,2,0.000,ALERT,213.51,296.06,60.006,1556262003,"201051344000685","174011545737251",0.00,10.30,0,294.26,297.87,0.0,0.0,0.000,1274253.3,1274253.3,25814,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262028,416806.00
04/26/2019 03:00,2,0.000,ALERT,213.29,295.16,60.001,1556262003,"201051344000651","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25780,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262030,416807.00
04/26/2019 03:00,2,0.000,ALERT,213.29,298.47,60.006,1556262003,"201051344000594","174011545737251",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49662,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262032,416808.00
04/26/2019 03:00,2,0.000,ALERT,213.51,297.87,60.028,1556262003,"201051344000469","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17904,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262034,416809.00
04/26/2019 03:00,2,0.000,ALERT,213.29,296.36,60.006,1556262003,"201051344000585","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1280356.4,1280356.4,25839,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262036,416810.00
04/26/2019 03:00,2,0.000,ALERT,214.19,297.87,60.022,1556262003,"201051344000853","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17505,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262037,416811.00
04/26/2019 03:00,2,0.000,ALERT,213.51,296.36,60.012,1556262003,"201051344001145","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1282541.0,1282541.0,25757,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262039,416812.00
04/26/2019 03:00,2,0.000,ALERT,213.51,296.36,60.043,1556262003,"201051344000438","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25789,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262041,416813.00
04/26/2019 03:00,2,0.000,ALERT,213.06,296.06,60.038,1556262003,"201051344001135","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25740,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262043,416814.00
04/26/2019 03:00,2,0.000,ALERT,213.51,297.87,59.996,1556262003,"201051344000983","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17504,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262045,416815.00
04/26/2019 03:00,2,0.000,ALERT,213.29,295.76,59.985,1556262003,"201051344001203","174011545737251",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,1270052.1,1270052.1,25798,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262046,416816.00
04/26/2019 03:00,2,0.000,ALERT,213.29,296.36,60.012,1556262003,"201051344001230","174011545737251",0.00,10.30,0,294.86,298.17,0.0,0.0,0.000,1266319.6,1266319.6,25625,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262048,416817.00
04/26/2019 03:00,2,0.000,ALERT,213.06,296.06,60.012,1556262003,"201051344000646","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25768,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262050,416818.00
04/26/2019 03:00,2,0.000,ALERT,213.74,297.87,60.022,1556262003,"201051344000867","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262052,416819.00
04/26/2019 03:00,2,0.000,ALERT,213.96,297.57,60.006,1556262003,"201051344000633","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262054,416820.00
04/26/2019 03:00,2,0.000,ALERT,212.83,296.06,60.033,1556262003,"201051344000955","174011545737251",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25785,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262056,416821.00
04/26/2019 03:00,2,0.000,ALERT,213.51,297.26,60.012,1556262003,"201051344000648","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49247,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262058,416822.00
04/26/2019 03:00,2,0.000,ALERT,213.96,297.87,60.012,1556262003,"201051344000645","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262059,416823.00
04/26/2019 03:00,2,0.000,ALERT,213.74,298.77,60.022,1556262003,"201051344000569","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17417,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262061,416824.00
04/26/2019 03:00,2,0.000,ALERT,213.96,297.87,60.006,1556262003,"179051228000119","174011545737251",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,79013.7,79013.7,17527,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556262063,416825.00
04/26/2019 03:15,2,0.000,ALERT,213.51,298.77,60.012,1556262904,"201051344000579","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262906,416826.00
04/26/2019 03:15,2,0.000,ALERT,213.51,296.06,60.012,1556262904,"201051344001025","174011545737251",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25801,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262908,416827.00
04/26/2019 03:15,2,0.000,ALERT,213.51,296.66,60.022,1556262904,"201051344001093","174011545737251",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25843,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262910,416828.00
04/26/2019 03:15,2,0.000,ALERT,213.51,298.17,60.017,1556262904,"201051344000458","174011545737251",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17623,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262912,416829.00
04/26/2019 03:15,2,0.000,ALERT,213.51,296.96,60.012,1556262904,"201051344000890","174011545737251",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25756,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262914,416830.00
04/26/2019 03:15,2,0.000,ALERT,213.29,297.87,60.033,1556262904,"201051344000988","174011545737251",0.00,10.30,0,293.36,299.97,0.0,0.0,0.000,983009.4,983009.4,17949,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262916,416831.00
04/26/2019 03:15,2,0.000,ALERT,213.96,297.57,59.996,1556262904,"201051344000582","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25732,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262918,416832.00
04/26/2019 03:15,2,0.000,ALERT,213.29,299.07,60.012,1556262904,"201051344000868","174011545737251",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49671,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262920,416833.00
04/26/2019 03:15,2,0.000,ALERT,213.96,299.07,60.017,1556262904,"201051344000576","174011545737251",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21712,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262922,416834.00
04/26/2019 03:15,2,0.000,ALERT,213.51,298.17,60.022,1556262904,"201051344001158","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17933,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262923,416835.00
04/26/2019 03:15,2,0.000,ALERT,213.74,296.36,60.017,1556262904,"201051344000917","174011545737251",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25648,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262925,416836.00
04/26/2019 03:15,2,0.000,ALERT,213.74,296.06,60.028,1556262904,"201051344000417","174011545737251",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25798,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262927,416837.00
04/26/2019 03:15,2,0.000,ALERT,213.96,296.66,60.028,1556262904,"201051344000685","174011545737251",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,1274253.3,1274253.3,25816,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262929,416838.00
04/26/2019 03:15,2,0.000,ALERT,213.74,296.06,60.006,1556262904,"201051344000651","174011545737251",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,1267095.3,1267095.3,25782,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262931,416839.00
04/26/2019 03:15,2,0.000,ALERT,213.29,299.07,60.017,1556262904,"201051344000594","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49664,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262932,416840.00
04/26/2019 03:15,2,0.000,ALERT,213.51,298.47,60.017,1556262904,"201051344000469","174011545737251",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262934,416841.00
