ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 03:15,2,0.000,ALERT,213.74,296.66,59.990,1556262904,"201051344000585","174011545737251",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25841,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262936,416842.00
04/26/2019 03:15,2,0.000,ALERT,214.19,298.17,60.028,1556262904,"201051344000853","174011545737251",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17507,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262938,416843.00
04/26/2019 03:15,2,0.000,ALERT,213.96,296.66,60.028,1556262904,"201051344001145","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25759,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262940,416844.00
04/26/2019 03:15,2,0.000,ALERT,213.74,296.66,60.033,1556262904,"201051344000438","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25791,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262942,416845.00
04/26/2019 03:15,2,0.000,ALERT,213.29,296.36,60.022,1556262904,"201051344001135","174011545737251",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262944,416846.00
04/26/2019 03:15,2,0.000,ALERT,213.51,298.17,60.038,1556262904,"201051344000983","174011545737251",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17506,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262945,416847.00
04/26/2019 03:15,2,0.000,ALERT,213.74,296.36,60.059,1556262904,"201051344001203","174011545737251",0.00,10.00,0,293.66,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25800,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262947,416848.00
04/26/2019 03:15,2,0.000,ALERT,213.51,296.66,60.028,1556262904,"201051344001230","174011545737251",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25627,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262949,416849.00
04/26/2019 03:15,2,0.000,ALERT,213.29,296.36,60.028,1556262904,"201051344000646","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25770,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262951,416850.00
04/26/2019 03:15,2,0.000,ALERT,213.74,298.17,60.033,1556262904,"201051344000867","174011545737251",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262953,416851.00
04/26/2019 03:15,2,0.000,ALERT,214.19,298.17,60.054,1556262904,"201051344000633","174011545737251",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,1255613.4,1255613.4,49794,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262954,416852.00
04/26/2019 03:15,2,0.000,ALERT,213.06,296.66,60.033,1556262904,"201051344000955","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25787,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262956,416853.00
04/26/2019 03:15,2,0.000,ALERT,213.74,297.87,59.996,1556262904,"201051344000648","174011545737251",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49249,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262958,416854.00
04/26/2019 03:15,2,0.000,ALERT,213.96,298.17,60.001,1556262904,"201051344000645","174011545737251",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49213,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556262960,416855.00
04/26/2019 03:15,2,0.000,ALERT,213.51,298.77,60.043,1556262904,"201051344000569","174011545737251",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17419,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556262962,416856.00
04/26/2019 03:15,2,0.000,ALERT,213.74,297.87,60.028,1556262904,"179051228000119","174011545737251",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,79013.7,79013.7,17529,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556262964,416857.00
04/26/2019 03:30,2,0.000,ALERT,213.51,298.47,60.022,1556263804,"201051344000579","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263806,416858.00
04/26/2019 03:30,2,0.000,ALERT,213.29,295.76,60.022,1556263804,"201051344001025","174011545737251",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25803,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263808,416859.00
04/26/2019 03:30,2,0.000,ALERT,213.51,296.66,60.022,1556263804,"201051344001093","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25845,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263810,416860.00
04/26/2019 03:30,2,0.000,ALERT,213.29,297.87,60.028,1556263804,"201051344000458","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17625,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263811,416861.00
04/26/2019 03:30,2,0.000,ALERT,213.51,296.66,60.028,1556263804,"201051344000890","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25758,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263813,416862.00
04/26/2019 03:30,2,0.000,ALERT,213.29,297.87,60.022,1556263804,"201051344000988","174011545737251",0.00,10.30,0,293.96,299.67,0.0,0.0,0.000,983009.4,983009.4,17951,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263816,416863.00
04/26/2019 03:30,2,0.000,ALERT,213.96,297.26,60.028,1556263804,"201051344000582","174011545737251",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25734,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263818,416864.00
04/26/2019 03:30,2,0.000,ALERT,213.51,298.47,60.033,1556263804,"201051344000868","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49673,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556263819,416865.00
04/26/2019 03:30,2,0.000,ALERT,213.96,298.47,59.990,1556263804,"201051344000576","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21714,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556263821,416866.00
04/26/2019 03:30,2,0.000,ALERT,213.51,297.57,60.012,1556263804,"201051344001158","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263823,416867.00
04/26/2019 03:30,2,0.000,ALERT,213.74,296.06,60.038,1556263804,"201051344000917","174011545737251",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25650,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263825,416868.00
04/26/2019 03:30,2,0.000,ALERT,213.74,295.76,60.017,1556263804,"201051344000417","174011545737251",0.00,10.30,0,294.26,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25800,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263827,416869.00
04/26/2019 03:30,2,0.000,ALERT,213.74,296.36,60.033,1556263804,"201051344000685","174011545737251",0.00,10.00,0,294.86,298.17,0.0,0.0,0.000,1274253.3,1274253.3,25818,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556263828,416870.00
04/26/2019 03:30,2,0.000,ALERT,213.74,295.46,60.028,1556263804,"201051344000651","174011545737251",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,1267095.3,1267095.3,25784,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263830,416871.00
04/26/2019 03:30,2,0.000,ALERT,213.29,298.77,59.985,1556263804,"201051344000594","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49666,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263832,416872.00
04/26/2019 03:30,2,0.000,ALERT,213.51,298.17,60.022,1556263804,"201051344000469","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17908,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263834,416873.00
04/26/2019 03:30,2,0.000,ALERT,213.74,296.66,60.022,1556263804,"201051344000585","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25843,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263836,416874.00
04/26/2019 03:30,2,0.000,ALERT,213.96,297.87,60.017,1556263804,"201051344000853","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17509,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263838,416875.00
04/26/2019 03:30,2,0.000,ALERT,213.74,296.36,60.038,1556263804,"201051344001145","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1282541.0,1282541.0,25761,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263839,416876.00
04/26/2019 03:30,2,0.000,ALERT,213.74,296.06,60.028,1556263804,"201051344000438","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25793,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263841,416877.00
04/26/2019 03:30,2,0.000,ALERT,213.29,296.36,60.017,1556263804,"201051344001135","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25744,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263844,416878.00
04/26/2019 03:30,2,0.000,ALERT,213.51,298.17,60.017,1556263804,"201051344000983","174011545737251",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17508,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263845,416879.00
04/26/2019 03:30,2,0.000,ALERT,213.51,296.06,60.017,1556263804,"201051344001203","174011545737251",0.00,10.00,0,294.26,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25802,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263847,416880.00
04/26/2019 03:30,2,0.000,ALERT,213.51,296.66,60.033,1556263804,"201051344001230","174011545737251",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25629,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263849,416881.00
04/26/2019 03:30,2,0.000,ALERT,213.06,296.06,59.996,1556263804,"201051344000646","174011545737251",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25772,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263851,416882.00
04/26/2019 03:30,2,0.000,ALERT,213.74,297.87,60.043,1556263804,"201051344000867","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49699,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263853,416883.00
04/26/2019 03:30,2,0.000,ALERT,213.96,297.26,59.975,1556263804,"201051344000633","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49796,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556263855,416884.00
04/26/2019 03:30,2,0.000,ALERT,213.06,296.06,59.996,1556263804,"201051344000955","174011545737251",0.00,10.30,0,294.56,297.87,0.0,0.0,0.000,1279930.9,1279930.9,25789,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263856,416885.00
04/26/2019 03:30,2,0.000,ALERT,213.74,297.26,60.038,1556263804,"201051344000648","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49251,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556263858,416886.00
04/26/2019 03:30,2,0.000,ALERT,213.96,297.57,60.001,1556263804,"201051344000645","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49215,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556263860,416887.00
04/26/2019 03:30,2,0.000,ALERT,213.51,298.47,59.990,1556263804,"201051344000569","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17421,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556263862,416888.00
04/26/2019 03:30,2,0.000,ALERT,213.96,297.57,60.028,1556263804,"179051228000119","174011545737251",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,79013.7,79013.7,17531,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556263864,416889.00
04/26/2019 03:45,2,0.000,ALERT,213.51,299.07,59.996,1556264705,"201051344000579","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264707,416890.00
04/26/2019 03:45,2,0.000,ALERT,213.29,296.06,59.996,1556264705,"201051344001025","174011545737251",0.00,9.70,0,293.96,299.07,0.0,0.0,0.000,1274024.0,1274024.0,25805,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264709,416891.00
04/26/2019 03:45,2,0.000,ALERT,213.51,296.66,60.006,1556264705,"201051344001093","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25847,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264711,416892.00
04/26/2019 03:45,2,0.000,ALERT,213.29,298.47,59.996,1556264705,"201051344000458","174011545737251",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17627,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264712,416893.00
04/26/2019 03:45,2,0.000,ALERT,213.51,297.26,60.006,1556264705,"201051344000890","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1272545.3,1272545.3,25760,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264714,416894.00
04/26/2019 03:45,2,0.000,ALERT,213.29,298.17,59.996,1556264705,"201051344000988","174011545737251",0.00,10.30,0,293.36,299.67,0.0,0.0,0.000,983009.4,983009.4,17953,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264717,416895.00
04/26/2019 03:45,2,0.000,ALERT,213.96,297.57,59.996,1556264705,"201051344000582","174011545737251",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25736,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264718,416896.00
04/26/2019 03:45,2,0.000,ALERT,213.51,299.37,60.001,1556264705,"201051344000868","174011545737251",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49675,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264721,416897.00
04/26/2019 03:45,2,0.000,ALERT,213.96,299.37,60.006,1556264705,"201051344000576","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21716,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264723,416898.00
04/26/2019 03:45,2,0.000,ALERT,213.51,298.47,59.996,1556264705,"201051344001158","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17937,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264725,416899.00
04/26/2019 03:45,2,0.000,ALERT,213.74,296.36,60.028,1556264705,"201051344000917","174011545737251",0.00,11.00,0,293.36,297.87,0.0,0.0,0.000,1267912.8,1267912.8,25652,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264727,416900.00
04/26/2019 03:45,2,0.000,ALERT,213.74,296.36,59.996,1556264705,"201051344000417","174011545737251",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264728,416901.00
04/26/2019 03:45,2,0.000,ALERT,213.74,296.66,59.996,1556264705,"201051344000685","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1274253.3,1274253.3,25820,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264730,416902.00
04/26/2019 03:45,2,0.000,ALERT,213.74,296.06,59.996,1556264705,"201051344000651","174011545737251",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,1267095.3,1267095.3,25786,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264732,416903.00
04/26/2019 03:45,2,0.000,ALERT,213.29,299.07,59.975,1556264705,"201051344000594","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49668,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264734,416904.00
04/26/2019 03:45,2,0.000,ALERT,213.74,298.77,60.001,1556264705,"201051344000469","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17910,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264736,416905.00
04/26/2019 03:45,2,0.000,ALERT,213.74,296.96,59.959,1556264705,"201051344000585","174011545737251",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,1280356.4,1280356.4,25845,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264738,416906.00
04/26/2019 03:45,2,0.000,ALERT,213.96,298.47,59.990,1556264705,"201051344000853","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17511,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264739,416907.00
04/26/2019 03:45,2,0.000,ALERT,213.74,296.96,60.001,1556264705,"201051344001145","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25763,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264741,416908.00
04/26/2019 03:45,2,0.000,ALERT,213.74,296.96,60.006,1556264705,"201051344000438","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1275475.8,1275475.8,25795,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264743,416909.00
04/26/2019 03:45,2,0.000,ALERT,213.29,296.66,59.990,1556264705,"201051344001135","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25746,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264745,416910.00
04/26/2019 03:45,2,0.000,ALERT,213.74,298.77,59.996,1556264705,"201051344000983","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17510,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264747,416911.00
04/26/2019 03:45,2,0.000,ALERT,213.51,296.36,59.996,1556264705,"201051344001203","174011545737251",0.00,10.00,0,294.26,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25804,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264749,416912.00
04/26/2019 03:45,2,0.000,ALERT,213.29,296.96,60.038,1556264705,"201051344001230","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25631,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264750,416913.00
04/26/2019 03:45,2,0.000,ALERT,213.06,296.36,59.996,1556264705,"201051344000646","174011545737251",0.00,10.00,0,293.36,298.17,0.0,0.0,0.000,1259865.0,1259865.0,25774,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264752,416914.00
04/26/2019 03:45,2,0.000,ALERT,213.74,298.17,59.985,1556264705,"201051344000867","174011545737251",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49701,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264754,416915.00
04/26/2019 03:45,2,0.000,ALERT,214.19,297.87,59.990,1556264705,"201051344000633","174011545737251",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49798,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264756,416916.00
04/26/2019 03:45,2,0.000,ALERT,213.06,296.66,59.969,1556264705,"201051344000955","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25791,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264758,416917.00
04/26/2019 03:45,2,0.000,ALERT,213.51,297.87,60.006,1556264705,"201051344000648","174011545737251",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49253,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556264759,416918.00
04/26/2019 03:45,2,0.000,ALERT,213.96,298.17,60.001,1556264705,"201051344000645","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49217,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264761,416919.00
04/26/2019 03:45,2,0.000,ALERT,213.51,299.07,60.006,1556264705,"201051344000569","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17423,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556264763,416920.00
04/26/2019 03:45,2,0.000,ALERT,213.74,297.87,60.006,1556264705,"179051228000119","174011545737251",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,79013.7,79013.7,17533,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556264765,416921.00
04/26/2019 04:00,2,0.000,ALERT,213.29,298.17,60.028,1556265605,"201051344000579","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17879,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265607,416922.00
04/26/2019 04:00,2,0.000,ALERT,213.06,296.06,59.975,1556265605,"201051344001025","174011545737251",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,1274024.0,1274024.0,25807,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265608,416923.00
04/26/2019 04:00,2,0.000,ALERT,213.29,296.66,60.028,1556265605,"201051344001093","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1257842.3,1257842.3,25849,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265610,416924.00
04/26/2019 04:00,2,0.000,ALERT,213.29,297.57,60.022,1556265605,"201051344000458","174011545737251",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,1274782.6,1274782.6,17629,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265612,416925.00
04/26/2019 04:00,2,0.000,ALERT,213.29,296.96,60.022,1556265605,"201051344000890","174011545737251",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,1272545.3,1272545.3,25762,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265614,416926.00
04/26/2019 04:00,2,0.000,ALERT,213.06,297.57,60.017,1556265605,"201051344000988","174011545737251",0.00,10.00,0,293.96,299.97,0.0,0.0,0.000,983009.4,983009.4,17955,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265616,416927.00
04/26/2019 04:00,2,0.000,ALERT,213.74,297.57,60.017,1556265605,"201051344000582","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1251396.5,1251396.5,25738,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265618,416928.00
04/26/2019 04:00,2,0.000,ALERT,213.06,298.17,59.975,1556265605,"201051344000868","174011545737251",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,1259980.5,1259980.5,49677,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265620,416929.00
04/26/2019 04:00,2,0.000,ALERT,213.74,298.17,60.017,1556265605,"201051344000576","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21718,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265622,416930.00
04/26/2019 04:00,2,0.000,ALERT,213.29,297.26,60.017,1556265605,"201051344001158","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1254782.0,1254782.0,17939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265623,416931.00
04/26/2019 04:00,2,0.000,ALERT,213.51,296.06,59.975,1556265605,"201051344000917","174011545737251",0.00,10.70,0,293.66,298.17,0.0,0.0,0.000,1267912.8,1267912.8,25654,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265625,416932.00
04/26/2019 04:00,2,0.000,ALERT,213.51,295.76,60.012,1556265605,"201051344000417","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1017584.2,1017584.2,25804,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265627,416933.00
04/26/2019 04:00,2,0.000,ALERT,213.51,296.36,60.001,1556265605,"201051344000685","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1274253.3,1274253.3,25822,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265629,416934.00
04/26/2019 04:00,2,0.000,ALERT,213.29,295.46,60.012,1556265605,"201051344000651","174011545737251",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1267095.3,1267095.3,25788,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265631,416935.00
04/26/2019 04:00,2,0.000,ALERT,213.06,298.17,59.985,1556265605,"201051344000594","174011545737251",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49670,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265632,416936.00
04/26/2019 04:00,2,0.000,ALERT,213.29,297.57,60.001,1556265605,"201051344000469","174011545737251",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17912,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265634,416937.00
04/26/2019 04:00,2,0.000,ALERT,213.51,296.66,59.996,1556265605,"201051344000585","174011545737251",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,1280356.4,1280356.4,25847,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265636,416938.00
04/26/2019 04:00,2,0.000,ALERT,213.96,297.57,59.996,1556265605,"201051344000853","174011545737251",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17513,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265638,416939.00
04/26/2019 04:00,2,0.000,ALERT,213.51,296.66,59.990,1556265605,"201051344001145","174011545737251",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,1282541.0,1282541.0,25765,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265640,416940.00
04/26/2019 04:00,2,0.000,ALERT,213.51,296.66,60.001,1556265605,"201051344000438","174011545737251",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1275475.8,1275475.8,25797,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265642,416941.00
04/26/2019 04:00,2,0.000,ALERT,212.83,296.66,59.959,1556265605,"201051344001135","174011545737251",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,1262332.1,1262332.1,25748,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265643,416942.00
04/26/2019 04:00,2,0.000,ALERT,213.29,297.87,59.964,1556265605,"201051344000983","174011545737251",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,1281040.9,1281040.9,17512,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265645,416943.00
04/26/2019 04:00,2,0.000,ALERT,213.29,296.06,59.964,1556265605,"201051344001203","174011545737251",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,1270052.1,1270052.1,25806,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265647,416944.00
04/26/2019 04:00,2,0.000,ALERT,213.06,296.66,59.996,1556265605,"201051344001230","174011545737251",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,1266319.6,1266319.6,25633,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556265649,416945.00
04/26/2019 04:00,2,0.000,ALERT,213.06,296.36,60.001,1556265605,"201051344000646","174011545737251",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,1259865.0,1259865.0,25776,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265651,416946.00
04/26/2019 04:00,2,0.000,ALERT,213.51,297.57,60.001,1556265605,"201051344000867","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49703,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265653,416947.00
04/26/2019 04:00,2,0.000,ALERT,213.96,297.26,59.996,1556265605,"201051344000633","174011545737251",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,1255613.4,1255613.4,49800,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265654,416948.00
04/26/2019 04:00,2,0.000,ALERT,212.83,296.36,59.990,1556265605,"201051344000955","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1279930.9,1279930.9,25793,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265656,416949.00
04/26/2019 04:00,2,0.000,ALERT,213.51,296.96,59.996,1556265605,"201051344000648","174011545737251",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49255,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265658,416950.00
04/26/2019 04:00,2,0.000,ALERT,213.74,297.57,59.985,1556265605,"201051344000645","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1275706.4,1275706.4,49219,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265660,416951.00
04/26/2019 04:00,2,0.000,ALERT,213.29,298.17,59.996,1556265605,"201051344000569","174011545737251",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17425,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556265662,416952.00
04/26/2019 04:00,2,0.000,ALERT,213.74,297.26,59.996,1556265605,"179051228000119","174011545737251",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,79013.7,79013.7,17535,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556265663,416953.00
04/26/2019 04:15,2,0.000,ALERT,213.51,299.07,60.049,1556266505,"201051344000579","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17881,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266507,416954.00
04/26/2019 04:15,2,0.000,ALERT,213.51,296.06,60.022,1556266505,"201051344001025","174011545737251",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25809,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266508,416955.00
04/26/2019 04:15,2,0.000,ALERT,213.51,296.66,60.065,1556266505,"201051344001093","174011545737251",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25851,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266510,416956.00
04/26/2019 04:15,2,0.000,ALERT,213.51,298.47,60.033,1556266505,"201051344000458","174011545737251",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17631,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266512,416957.00
04/26/2019 04:15,2,0.000,ALERT,213.29,296.96,60.049,1556266505,"201051344000890","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25764,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266514,416958.00
04/26/2019 04:15,2,0.000,ALERT,213.51,298.17,60.038,1556266505,"201051344000988","174011545737251",0.00,9.70,0,293.36,299.37,0.0,0.0,0.000,983009.4,983009.4,17957,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266516,416959.00
04/26/2019 04:15,2,0.000,ALERT,213.96,297.57,60.043,1556266505,"201051344000582","174011545737251",0.00,9.30,0,295.46,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25740,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266518,416960.00
04/26/2019 04:15,2,0.000,ALERT,213.51,299.07,60.043,1556266505,"201051344000868","174011545737251",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49679,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266520,416961.00
04/26/2019 04:15,2,0.000,ALERT,213.96,299.07,60.049,1556266505,"201051344000576","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1278050.5,1278050.5,21720,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266522,416962.00
04/26/2019 04:15,2,0.000,ALERT,213.51,298.17,60.065,1556266505,"201051344001158","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17941,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266523,416963.00
04/26/2019 04:15,2,0.000,ALERT,213.51,296.06,60.043,1556266505,"201051344000917","174011545737251",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25656,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266525,416964.00
04/26/2019 04:15,2,0.000,ALERT,213.74,296.06,60.075,1556266505,"201051344000417","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25806,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266527,416965.00
04/26/2019 04:15,2,0.000,ALERT,213.96,296.66,60.038,1556266505,"201051344000685","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1274253.3,1274253.3,25824,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266529,416966.00
04/26/2019 04:15,2,0.000,ALERT,213.74,296.06,60.043,1556266505,"201051344000651","174011545737251",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25790,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266531,416967.00
04/26/2019 04:15,2,0.000,ALERT,213.29,299.07,60.038,1556266505,"201051344000594","174011545737251",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1279553.6,1279553.6,49672,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266532,416968.00
04/26/2019 04:15,2,0.000,ALERT,213.51,298.17,60.038,1556266505,"201051344000469","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17914,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266534,416969.00
04/26/2019 04:15,2,0.000,ALERT,213.74,296.66,60.038,1556266505,"201051344000585","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25849,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266536,416970.00
04/26/2019 04:15,2,0.000,ALERT,214.19,298.47,60.043,1556266505,"201051344000853","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17515,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266538,416971.00
04/26/2019 04:15,2,0.000,ALERT,213.96,296.96,60.049,1556266505,"201051344001145","174011545737251",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25767,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266540,416972.00
04/26/2019 04:15,2,0.000,ALERT,213.74,296.66,60.043,1556266505,"201051344000438","174011545737251",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25799,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266542,416973.00
04/26/2019 04:15,2,0.000,ALERT,213.06,296.36,60.038,1556266505,"201051344001135","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25750,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266543,416974.00
04/26/2019 04:15,2,0.000,ALERT,213.51,298.17,60.038,1556266505,"201051344000983","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17514,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266545,416975.00
04/26/2019 04:15,2,0.000,ALERT,213.51,296.06,60.043,1556266505,"201051344001203","174011545737251",0.00,9.70,0,294.56,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25808,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266547,416976.00
04/26/2019 04:15,2,0.000,ALERT,213.51,296.66,60.059,1556266505,"201051344001230","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25635,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266549,416977.00
04/26/2019 04:15,2,0.000,ALERT,213.29,296.36,60.043,1556266505,"201051344000646","174011545737251",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25778,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266551,416978.00
04/26/2019 04:15,2,0.000,ALERT,213.74,297.87,60.049,1556266505,"201051344000867","174011545737251",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,1258213.8,1258213.8,49705,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266553,416979.00
04/26/2019 04:15,2,0.000,ALERT,213.96,297.26,60.038,1556266505,"201051344000633","174011545737251",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49802,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266554,416980.00
04/26/2019 04:15,2,0.000,ALERT,213.29,296.36,60.038,1556266505,"201051344000955","174011545737251",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25795,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556266556,416981.00
04/26/2019 04:15,2,0.000,ALERT,213.51,297.26,60.043,1556266505,"201051344000648","174011545737251",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,1270821.5,1270821.5,49257,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266558,416982.00
04/26/2019 04:15,2,0.000,ALERT,213.96,297.87,60.038,1556266505,"201051344000645","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49221,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266560,416983.00
04/26/2019 04:15,2,0.000,ALERT,213.51,298.77,60.075,1556266505,"201051344000569","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17427,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556266562,416984.00
04/26/2019 04:15,2,0.000,ALERT,213.74,297.57,60.017,1556266505,"179051228000119","174011545737251",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,79013.7,79013.7,17537,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556266563,416985.00
