ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 04:30,2,0.000,ALERT,213.51,298.77,59.996,1556267404,"201051344000579","174011545737251",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1291696.5,1291696.5,17883,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267406,416986.00
04/26/2019 04:30,2,0.000,ALERT,213.29,295.46,60.006,1556267404,"201051344001025","174011545737251",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,1274024.0,1274024.0,25811,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267408,416987.00
04/26/2019 04:30,2,0.000,ALERT,213.51,296.36,60.038,1556267404,"201051344001093","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25853,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556267410,416988.00
04/26/2019 04:30,2,0.000,ALERT,213.51,298.47,60.001,1556267404,"201051344000458","174011545737251",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17633,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267412,416989.00
04/26/2019 04:30,2,0.000,ALERT,213.29,296.66,60.006,1556267404,"201051344000890","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1272545.3,1272545.3,25766,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267413,416990.00
04/26/2019 04:30,2,0.000,ALERT,213.29,298.17,60.017,1556267404,"201051344000988","174011545737251",0.00,9.70,0,294.26,299.97,0.0,0.0,0.000,983009.4,983009.4,17959,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556267415,416991.00
04/26/2019 04:30,2,0.000,ALERT,207.86,289.45,60.054,1556267404,"201051344000582","174011545737251",0.00,9.00,0,284.04,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25742,0,0,0,L,1122011218,1,118.17,119.07,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267418,416992.00
04/26/2019 04:30,2,0.000,ALERT,212.16,296.96,60.001,1556267404,"201051344000868","174011545737251",0.00,9.30,0,285.54,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49681,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267419,416993.00
04/26/2019 04:30,2,0.000,ALERT,212.61,296.96,60.017,1556267404,"201051344000576","174011545737251",0.00,9.30,0,284.94,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21722,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267421,416994.00
04/26/2019 04:30,2,0.000,ALERT,212.38,296.36,60.012,1556267404,"201051344001158","174011545737251",0.00,9.00,0,284.04,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17943,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556267423,416995.00
04/26/2019 04:30,2,0.000,ALERT,212.38,294.56,60.012,1556267404,"201051344000917","174011545737251",0.00,10.30,0,281.94,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25658,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267425,416996.00
04/26/2019 04:30,2,0.000,ALERT,212.38,294.26,60.001,1556267404,"201051344000417","174011545737251",0.00,9.70,0,282.54,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25808,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267427,416997.00
04/26/2019 04:30,2,0.000,ALERT,212.61,294.86,60.001,1556267404,"201051344000685","174011545737251",0.00,9.70,0,283.14,298.17,0.0,0.0,0.000,1274253.3,1274253.3,25826,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267429,416998.00
04/26/2019 04:30,2,0.000,ALERT,212.38,294.26,60.006,1556267404,"201051344000651","174011545737251",0.00,8.50,0,282.84,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25792,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556267430,416999.00
04/26/2019 04:30,2,0.000,ALERT,212.16,297.26,59.964,1556267404,"201051344000594","174011545737251",0.00,9.70,0,284.64,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49674,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267432,417000.00
04/26/2019 04:30,2,0.000,ALERT,212.38,296.66,60.012,1556267404,"201051344000469","174011545737251",0.00,9.00,0,283.74,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17916,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267434,417001.00
04/26/2019 04:30,2,0.000,ALERT,212.38,295.16,60.006,1556267404,"201051344000585","174011545737251",0.00,9.70,0,282.84,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25851,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267436,417002.00
04/26/2019 04:30,2,0.000,ALERT,212.83,296.66,60.012,1556267404,"201051344000853","174011545737251",0.00,9.30,0,284.94,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17517,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556267438,417003.00
04/26/2019 04:30,2,0.000,ALERT,212.38,295.16,60.028,1556267404,"201051344001145","174011545737251",0.00,9.30,0,284.04,298.77,0.0,0.0,0.000,1282541.0,1282541.0,25769,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267439,417004.00
04/26/2019 04:30,2,0.000,ALERT,212.38,295.16,60.001,1556267404,"201051344000438","174011545737251",0.00,9.30,0,283.74,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25801,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267441,417005.00
04/26/2019 04:30,2,0.000,ALERT,211.93,295.16,59.975,1556267404,"201051344001135","174011545737251",0.00,9.30,0,283.74,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25752,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267443,417006.00
04/26/2019 04:30,2,0.000,ALERT,212.38,297.26,60.006,1556267404,"201051344000983","174011545737251",0.00,9.70,0,285.24,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17516,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267445,417007.00
04/26/2019 04:30,2,0.000,ALERT,212.38,294.86,60.001,1556267404,"201051344001203","174011545737251",0.00,9.30,0,283.44,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25810,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267447,417008.00
04/26/2019 04:30,2,0.000,ALERT,212.16,295.46,60.001,1556267404,"201051344001230","174011545737251",0.00,9.70,0,283.44,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25637,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267448,417009.00
04/26/2019 04:30,2,0.000,ALERT,211.93,295.16,60.006,1556267404,"201051344000646","174011545737251",0.00,9.30,0,282.84,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25780,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267450,417010.00
04/26/2019 04:30,2,0.000,ALERT,212.61,296.66,59.980,1556267404,"201051344000867","174011545737251",0.00,10.00,0,284.94,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49707,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267452,417011.00
04/26/2019 04:30,2,0.000,ALERT,213.06,296.66,60.022,1556267404,"201051344000633","174011545737251",0.00,9.00,0,283.14,299.67,0.0,0.0,0.000,1255613.4,1255613.4,49804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267454,417012.00
04/26/2019 04:30,2,0.000,ALERT,211.70,295.16,59.996,1556267404,"201051344000955","174011545737251",0.00,9.70,0,283.14,297.87,0.0,0.0,0.000,1279930.9,1279930.9,25797,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267456,417013.00
04/26/2019 04:30,2,0.000,ALERT,212.38,296.36,59.975,1556267404,"201051344000648","174011545737251",0.00,8.50,0,284.34,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49259,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267458,417014.00
04/26/2019 04:30,2,0.000,ALERT,212.83,296.96,60.049,1556267404,"201051344000645","174011545737251",0.00,9.70,0,284.64,300.27,0.0,0.0,0.000,1275706.4,1275706.4,49223,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556267460,417015.00
04/26/2019 04:30,2,0.000,ALERT,212.38,297.26,60.001,1556267404,"201051344000569","174011545737251",0.00,9.30,0,285.54,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17429,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556267462,417016.00
04/26/2019 04:30,2,0.000,ALERT,212.61,296.66,60.001,1556267404,"179051228000119","174011545737251",0.00,11.00,0,283.44,299.67,0.0,0.0,0.000,79013.7,79013.7,17539,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556267463,417017.00
04/26/2019 04:45,2,0.000,ALERT,213.51,298.77,60.028,1556268304,"201051344000579","174011545737251",0.00,9.30,0,285.54,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268306,417018.00
04/26/2019 04:45,2,0.000,ALERT,213.06,296.36,60.043,1556268304,"201051344001025","174011545737251",0.00,9.00,0,283.14,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25813,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268307,417019.00
04/26/2019 04:45,2,0.000,ALERT,213.29,296.66,60.028,1556268304,"201051344001093","174011545737251",0.00,10.00,0,283.44,297.87,0.0,0.0,0.000,1257842.3,1257842.3,25855,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268309,417020.00
04/26/2019 04:45,2,0.000,ALERT,213.29,298.47,60.038,1556268304,"201051344000458","174011545737251",0.00,10.00,0,285.24,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17635,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268311,417021.00
04/26/2019 04:45,2,0.000,ALERT,213.06,297.26,60.022,1556268304,"201051344000890","174011545737251",0.00,9.70,0,284.04,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25768,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268313,417022.00
04/26/2019 04:45,2,0.000,ALERT,213.29,298.17,60.043,1556268304,"201051344000988","174011545737251",0.00,9.30,0,282.54,299.67,0.0,0.0,0.000,983009.4,983009.4,17961,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268315,417023.00
04/26/2019 04:45,2,0.000,ALERT,213.51,297.57,60.038,1556268304,"201051344000582","174011545737251",0.00,8.50,0,289.75,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25744,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268317,417024.00
04/26/2019 04:45,2,0.000,ALERT,213.29,299.07,60.033,1556268304,"201051344000868","174011545737251",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49683,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268319,417025.00
04/26/2019 04:45,2,0.000,ALERT,213.96,298.77,60.033,1556268304,"201051344000576","174011545737251",0.00,9.00,0,294.56,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21724,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268321,417026.00
04/26/2019 04:45,2,0.000,ALERT,213.51,298.17,60.017,1556268304,"201051344001158","174011545737251",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17945,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268322,417027.00
04/26/2019 04:45,2,0.000,ALERT,213.29,296.06,60.022,1556268304,"201051344000917","174011545737251",0.00,10.00,0,291.25,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25660,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268324,417028.00
04/26/2019 04:45,2,0.000,ALERT,213.29,296.06,60.033,1556268304,"201051344000417","174011545737251",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,1017584.2,1017584.2,25810,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268326,417029.00
04/26/2019 04:45,2,0.000,ALERT,213.51,296.66,60.033,1556268304,"201051344000685","174011545737251",0.00,9.30,0,292.46,297.87,0.0,0.0,0.000,1274253.3,1274253.3,25828,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268328,417030.00
04/26/2019 04:45,2,0.000,ALERT,213.29,295.76,60.038,1556268304,"201051344000651","174011545737251",0.00,8.50,0,292.16,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25794,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268330,417031.00
04/26/2019 04:45,2,0.000,ALERT,213.29,299.07,60.038,1556268304,"201051344000594","174011545737251",0.00,9.30,0,294.26,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49676,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268332,417032.00
04/26/2019 04:45,2,0.000,ALERT,213.51,298.17,60.033,1556268304,"201051344000469","174011545737251",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17918,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268333,417033.00
04/26/2019 04:45,2,0.000,ALERT,213.29,296.66,59.985,1556268304,"201051344000585","174011545737251",0.00,9.30,0,292.46,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268335,417034.00
04/26/2019 04:45,2,0.000,ALERT,213.96,298.17,60.028,1556268304,"201051344000853","174011545737251",0.00,9.00,0,294.56,300.27,0.0,0.0,0.000,1282995.9,1282995.9,17519,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268337,417035.00
04/26/2019 04:45,2,0.000,ALERT,213.51,296.96,60.017,1556268304,"201051344001145","174011545737251",0.00,9.00,0,293.36,298.77,0.0,0.0,0.000,1282541.0,1282541.0,25771,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268339,417036.00
04/26/2019 04:45,2,0.000,ALERT,213.29,296.36,60.028,1556268304,"201051344000438","174011545737251",0.00,9.00,0,293.36,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25803,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268341,417037.00
04/26/2019 04:45,2,0.000,ALERT,212.83,296.36,60.070,1556268304,"201051344001135","174011545737251",0.00,9.30,0,293.36,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25754,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268343,417038.00
04/26/2019 04:45,2,0.000,ALERT,213.29,298.17,60.006,1556268304,"201051344000983","174011545737251",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17518,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268344,417039.00
04/26/2019 04:45,2,0.000,ALERT,213.29,296.06,60.028,1556268304,"201051344001203","174011545737251",0.00,9.00,0,292.76,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25812,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268346,417040.00
04/26/2019 04:45,2,0.000,ALERT,213.06,296.96,60.022,1556268304,"201051344001230","174011545737251",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,1266319.6,1266319.6,25639,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268348,417041.00
04/26/2019 04:45,2,0.000,ALERT,212.83,296.06,60.022,1556268304,"201051344000646","174011545737251",0.00,9.00,0,292.46,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25782,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268350,417042.00
04/26/2019 04:45,2,0.000,ALERT,213.74,297.87,60.017,1556268304,"201051344000867","174011545737251",0.00,9.70,0,294.26,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49709,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268352,417043.00
04/26/2019 04:45,2,0.000,ALERT,213.96,297.57,60.033,1556268304,"201051344000633","174011545737251",0.00,9.00,0,293.06,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49806,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268354,417044.00
04/26/2019 04:45,2,0.000,ALERT,212.83,296.36,60.033,1556268304,"201051344000955","174011545737251",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,1279930.9,1279930.9,25799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268355,417045.00
04/26/2019 04:45,2,0.000,ALERT,213.51,297.26,60.038,1556268304,"201051344000648","174011545737251",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49261,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556268357,417046.00
04/26/2019 04:45,2,0.000,ALERT,213.74,298.17,60.028,1556268304,"201051344000645","174011545737251",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49225,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268359,417047.00
04/26/2019 04:45,2,0.000,ALERT,213.29,298.47,60.033,1556268304,"201051344000569","174011545737251",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17431,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556268361,417048.00
04/26/2019 04:45,2,0.000,ALERT,213.51,297.57,60.028,1556268304,"179051228000119","174011545737251",0.00,10.70,0,293.36,299.37,0.0,0.0,0.000,79013.7,79013.7,17541,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556268363,417049.00
04/26/2019 05:00,2,0.000,ALERT,213.06,299.07,60.033,1556269204,"201051344000579","174011545737251",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17887,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269206,417050.00
04/26/2019 05:00,2,0.000,ALERT,213.06,296.06,60.017,1556269204,"201051344001025","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1274024.0,1274024.0,25815,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269208,417051.00
04/26/2019 05:00,2,0.000,ALERT,213.29,296.66,59.975,1556269204,"201051344001093","174011545737251",0.00,9.70,0,295.16,298.47,0.0,0.0,0.000,1257842.3,1257842.3,25857,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269210,417052.00
04/26/2019 05:00,2,0.000,ALERT,213.06,298.47,60.017,1556269204,"201051344000458","174011545737251",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17637,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269212,417053.00
04/26/2019 05:00,2,0.000,ALERT,212.83,296.66,60.065,1556269204,"201051344000890","174011545737251",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1272545.3,1272545.3,25770,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269214,417054.00
04/26/2019 05:00,2,0.000,ALERT,212.83,298.17,59.985,1556269204,"201051344000988","174011545737251",0.00,9.00,0,293.96,299.67,0.0,0.0,0.000,983009.4,983009.4,17963,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269216,417055.00
04/26/2019 05:00,2,0.000,ALERT,213.51,296.96,60.012,1556269204,"201051344000582","174011545737251",0.00,8.50,0,295.76,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25746,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269218,417056.00
04/26/2019 05:00,2,0.000,ALERT,213.06,298.77,60.022,1556269204,"201051344000868","174011545737251",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49685,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269220,417057.00
04/26/2019 05:00,2,0.000,ALERT,213.74,298.77,60.001,1556269204,"201051344000576","174011545737251",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21726,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269222,417058.00
04/26/2019 05:00,2,0.000,ALERT,213.29,298.17,60.022,1556269204,"201051344001158","174011545737251",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17947,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269224,417059.00
04/26/2019 05:00,2,0.000,ALERT,213.29,296.06,60.012,1556269204,"201051344000917","174011545737251",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25662,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269225,417060.00
04/26/2019 05:00,2,0.000,ALERT,213.29,296.06,60.022,1556269204,"201051344000417","174011545737251",0.00,9.00,0,293.96,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25812,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269227,417061.00
04/26/2019 05:00,2,0.000,ALERT,213.51,296.66,60.059,1556269204,"201051344000685","174011545737251",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,1274253.3,1274253.3,25830,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269229,417062.00
04/26/2019 05:00,2,0.000,ALERT,212.83,295.16,60.022,1556269204,"201051344000651","174011545737251",0.00,8.00,0,294.26,297.87,0.0,0.0,0.000,1267095.3,1267095.3,25796,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269231,417063.00
04/26/2019 05:00,2,0.000,ALERT,212.83,298.77,60.017,1556269204,"201051344000594","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49678,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269233,417064.00
04/26/2019 05:00,2,0.000,ALERT,213.29,298.17,60.022,1556269204,"201051344000469","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17920,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269234,417065.00
04/26/2019 05:00,2,0.000,ALERT,213.29,296.66,60.012,1556269204,"201051344000585","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1280356.4,1280356.4,25855,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269236,417066.00
04/26/2019 05:00,2,0.000,ALERT,213.74,297.87,60.017,1556269204,"201051344000853","174011545737251",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17521,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269238,417067.00
04/26/2019 05:00,2,0.000,ALERT,213.51,296.66,60.028,1556269204,"201051344001145","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25773,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269240,417068.00
04/26/2019 05:00,2,0.000,ALERT,213.29,296.36,60.006,1556269204,"201051344000438","174011545737251",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,1275475.8,1275475.8,25805,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269242,417069.00
04/26/2019 05:00,2,0.000,ALERT,212.83,296.06,60.012,1556269204,"201051344001135","174011545737251",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25756,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269243,417070.00
04/26/2019 05:00,2,0.000,ALERT,213.06,298.47,59.980,1556269204,"201051344000983","174011545737251",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17520,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269245,417071.00
04/26/2019 05:00,2,0.000,ALERT,213.06,295.76,59.990,1556269204,"201051344001203","174011545737251",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25814,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269247,417072.00
04/26/2019 05:00,2,0.000,ALERT,213.06,296.36,60.006,1556269204,"201051344001230","174011545737251",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25641,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269249,417073.00
04/26/2019 05:00,2,0.000,ALERT,212.61,296.06,60.022,1556269204,"201051344000646","174011545737251",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25784,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556269251,417074.00
04/26/2019 05:00,2,0.000,ALERT,213.29,297.57,60.012,1556269204,"201051344000867","174011545737251",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49711,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269253,417075.00
04/26/2019 05:00,2,0.000,ALERT,213.74,297.87,59.985,1556269204,"201051344000633","174011545737251",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49808,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269255,417076.00
04/26/2019 05:00,2,0.000,ALERT,212.61,296.36,60.017,1556269204,"201051344000955","174011545737251",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25801,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269256,417077.00
04/26/2019 05:00,2,0.000,ALERT,213.29,297.26,60.054,1556269204,"201051344000648","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1270821.5,1270821.5,49263,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269258,417078.00
04/26/2019 05:00,2,0.000,ALERT,213.51,298.17,60.022,1556269204,"201051344000645","174011545737251",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49227,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269260,417079.00
04/26/2019 05:00,2,0.000,ALERT,213.06,298.77,60.012,1556269204,"201051344000569","174011545737251",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17433,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556269262,417080.00
04/26/2019 05:00,2,0.000,ALERT,213.29,297.87,60.017,1556269204,"179051228000119","174011545737251",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,79013.7,79013.7,17543,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556269264,417081.00
04/26/2019 05:15,2,0.000,ALERT,212.83,298.47,60.022,1556270104,"201051344000579","174011545737251",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17889,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270106,417082.00
04/26/2019 05:15,2,0.000,ALERT,212.83,295.46,60.022,1556270104,"201051344001025","174011545737251",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25817,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270107,417083.00
04/26/2019 05:15,2,0.000,ALERT,213.06,296.06,60.038,1556270104,"201051344001093","174011545737251",0.00,9.30,0,294.56,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25859,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270109,417084.00
04/26/2019 05:15,2,0.000,ALERT,212.83,297.87,60.017,1556270104,"201051344000458","174011545737251",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17639,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270111,417085.00
04/26/2019 05:15,2,0.000,ALERT,212.83,296.36,60.017,1556270104,"201051344000890","174011545737251",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25772,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270113,417086.00
04/26/2019 05:15,2,0.000,ALERT,212.83,297.87,60.022,1556270104,"201051344000988","174011545737251",0.00,8.50,0,293.96,299.37,0.0,0.0,0.000,983009.4,983009.4,17965,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270115,417087.00
04/26/2019 05:15,2,0.000,ALERT,213.51,296.96,60.012,1556270104,"201051344000582","174011545737251",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270117,417088.00
04/26/2019 05:15,2,0.000,ALERT,212.83,298.47,60.001,1556270104,"201051344000868","174011545737251",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49687,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270119,417089.00
04/26/2019 05:15,2,0.000,ALERT,213.51,298.77,59.996,1556270104,"201051344000576","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21728,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270121,417090.00
04/26/2019 05:15,2,0.000,ALERT,213.06,297.87,60.012,1556270104,"201051344001158","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17949,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270123,417091.00
04/26/2019 05:15,2,0.000,ALERT,213.06,295.46,59.996,1556270104,"201051344000917","174011545737251",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,1267912.8,1267912.8,25664,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270124,417092.00
04/26/2019 05:15,2,0.000,ALERT,213.06,295.46,60.001,1556270104,"201051344000417","174011545737251",0.00,8.50,0,293.96,297.26,0.0,0.0,0.000,1017584.2,1017584.2,25814,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270126,417093.00
04/26/2019 05:15,2,0.000,ALERT,213.29,296.06,60.001,1556270104,"201051344000685","174011545737251",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,1274253.3,1274253.3,25832,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270128,417094.00
04/26/2019 05:15,2,0.000,ALERT,213.06,295.46,59.996,1556270104,"201051344000651","174011545737251",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25798,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270130,417095.00
04/26/2019 05:15,2,0.000,ALERT,212.61,298.47,60.006,1556270104,"201051344000594","174011545737251",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49680,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270132,417096.00
04/26/2019 05:15,2,0.000,ALERT,213.06,297.87,59.990,1556270104,"201051344000469","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17922,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270134,417097.00
04/26/2019 05:15,2,0.000,ALERT,213.06,296.36,59.990,1556270104,"201051344000585","174011545737251",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25857,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270135,417098.00
04/26/2019 05:15,2,0.000,ALERT,213.51,297.57,59.996,1556270104,"201051344000853","174011545737251",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270137,417099.00
04/26/2019 05:15,2,0.000,ALERT,213.29,296.66,59.990,1556270104,"201051344001145","174011545737251",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,1282541.0,1282541.0,25775,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270139,417100.00
04/26/2019 05:15,2,0.000,ALERT,213.06,296.06,59.980,1556270104,"201051344000438","174011545737251",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,1275475.8,1275475.8,25807,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270141,417101.00
04/26/2019 05:15,2,0.000,ALERT,212.61,296.06,59.980,1556270104,"201051344001135","174011545737251",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,1262332.1,1262332.1,25758,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270143,417102.00
04/26/2019 05:15,2,0.000,ALERT,212.83,297.87,59.985,1556270104,"201051344000983","174011545737251",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17522,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270144,417103.00
04/26/2019 05:15,2,0.000,ALERT,213.06,295.46,59.959,1556270104,"201051344001203","174011545737251",0.00,8.00,0,294.26,299.67,0.0,0.0,0.000,1270052.1,1270052.1,25816,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270146,417104.00
04/26/2019 05:15,2,0.000,ALERT,213.06,296.36,59.985,1556270104,"201051344001230","174011545737251",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,1266319.6,1266319.6,25643,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270148,417105.00
04/26/2019 05:15,2,0.000,ALERT,212.61,295.76,59.990,1556270104,"201051344000646","174011545737251",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,1259865.0,1259865.0,25786,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270150,417106.00
04/26/2019 05:15,2,0.000,ALERT,213.06,297.26,60.017,1556270104,"201051344000867","174011545737251",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1258213.8,1258213.8,49713,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270152,417107.00
04/26/2019 05:15,2,0.000,ALERT,213.51,296.96,59.980,1556270104,"201051344000633","174011545737251",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49810,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270153,417108.00
04/26/2019 05:15,2,0.000,ALERT,212.61,295.76,59.996,1556270104,"201051344000955","174011545737251",0.00,8.50,0,294.26,297.57,0.0,0.0,0.000,1279930.9,1279930.9,25803,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270155,417109.00
04/26/2019 05:15,2,0.000,ALERT,213.06,296.66,59.990,1556270104,"201051344000648","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1270821.5,1270821.5,49265,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270157,417110.00
04/26/2019 05:15,2,0.000,ALERT,213.29,297.57,59.990,1556270104,"201051344000645","174011545737251",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49229,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556270159,417111.00
04/26/2019 05:15,2,0.000,ALERT,213.06,297.87,59.990,1556270104,"201051344000569","174011545737251",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17435,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556270161,417112.00
04/26/2019 05:15,2,0.000,ALERT,213.29,296.96,60.012,1556270104,"179051228000119","174011545737251",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,79013.7,79013.7,17545,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556270163,417113.00
04/26/2019 05:30,2,0.000,ALERT,212.83,297.87,59.990,1556271004,"201051344000579","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1291696.5,1291696.5,17891,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271006,417114.00
04/26/2019 05:30,2,0.000,ALERT,212.38,294.56,59.996,1556271004,"201051344001025","174011545737251",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,1274024.0,1274024.0,25819,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271008,417115.00
04/26/2019 05:30,2,0.000,ALERT,212.61,295.46,59.996,1556271004,"201051344001093","174011545737251",0.00,9.00,0,294.26,297.57,0.0,0.0,0.000,1257842.3,1257842.3,25861,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271010,417116.00
04/26/2019 05:30,2,0.000,ALERT,212.83,297.26,59.990,1556271004,"201051344000458","174011545737251",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,1274782.6,1274782.6,17641,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271012,417117.00
04/26/2019 05:30,2,0.000,ALERT,212.61,295.76,60.001,1556271004,"201051344000890","174011545737251",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,1272545.3,1272545.3,25774,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271014,417118.00
04/26/2019 05:30,2,0.000,ALERT,212.61,296.96,59.969,1556271004,"201051344000988","174011545737251",0.00,8.00,0,293.36,299.07,0.0,0.0,0.000,983009.4,983009.4,17967,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271016,417119.00
04/26/2019 05:30,2,0.000,ALERT,213.06,296.36,59.975,1556271004,"201051344000582","174011545737251",0.00,7.30,0,295.16,298.47,0.0,0.0,0.000,1251396.5,1251396.5,25750,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271018,417120.00
04/26/2019 05:30,2,0.000,ALERT,212.83,297.87,59.990,1556271004,"201051344000868","174011545737251",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49689,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271019,417121.00
04/26/2019 05:30,2,0.000,ALERT,213.29,297.87,59.996,1556271004,"201051344000576","174011545737251",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,1278050.5,1278050.5,21730,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271021,417122.00
04/26/2019 05:30,2,0.000,ALERT,212.83,297.26,60.001,1556271004,"201051344001158","174011545737251",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,1254782.0,1254782.0,17951,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271023,417123.00
04/26/2019 05:30,2,0.000,ALERT,212.61,294.86,60.001,1556271004,"201051344000917","174011545737251",0.00,9.00,0,293.06,297.26,0.0,0.0,0.000,1267912.8,1267912.8,25666,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271025,417124.00
04/26/2019 05:30,2,0.000,ALERT,212.83,295.16,60.006,1556271004,"201051344000417","174011545737251",0.00,8.00,0,293.06,296.96,0.0,0.0,0.000,1017584.2,1017584.2,25816,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271027,417125.00
04/26/2019 05:30,2,0.000,ALERT,212.83,295.46,60.006,1556271004,"201051344000685","174011545737251",0.00,8.00,0,293.96,297.57,0.0,0.0,0.000,1274253.3,1274253.3,25834,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271029,417126.00
04/26/2019 05:30,2,0.000,ALERT,212.83,294.86,60.038,1556271004,"201051344000651","174011545737251",0.00,7.00,0,293.36,296.96,0.0,0.0,0.000,1267095.3,1267095.3,25800,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271030,417127.00
04/26/2019 05:30,2,0.000,ALERT,212.61,298.47,60.006,1556271004,"201051344000594","174011545737251",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1279553.6,1279553.6,49682,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271032,417128.00
04/26/2019 05:30,2,0.000,ALERT,212.83,297.87,59.990,1556271004,"201051344000469","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1259566.1,1259566.1,17924,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271034,417129.00
04/26/2019 05:30,2,0.000,ALERT,212.83,295.76,60.001,1556271004,"201051344000585","174011545737251",0.00,8.50,0,293.96,297.57,0.0,0.0,0.000,1280356.4,1280356.4,25859,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271036,417130.00
