ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 05:30,2,0.000,ALERT,213.51,297.57,60.001,1556271004,"201051344000853","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1282995.9,1282995.9,17525,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271038,417131.00
04/26/2019 05:30,2,0.000,ALERT,212.83,295.46,59.969,1556271004,"201051344001145","174011545737251",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,1282541.0,1282541.0,25777,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271039,417132.00
04/26/2019 05:30,2,0.000,ALERT,212.83,295.46,59.990,1556271004,"201051344000438","174011545737251",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,1275475.8,1275475.8,25809,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271041,417133.00
04/26/2019 05:30,2,0.000,ALERT,212.38,295.76,59.996,1556271004,"201051344001135","174011545737251",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,1262332.1,1262332.1,25760,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271043,417134.00
04/26/2019 05:30,2,0.000,ALERT,212.83,297.57,59.996,1556271004,"201051344000983","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1281040.9,1281040.9,17524,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271045,417135.00
04/26/2019 05:30,2,0.000,ALERT,212.83,295.16,60.017,1556271004,"201051344001203","174011545737251",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,1270052.1,1270052.1,25818,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271047,417136.00
04/26/2019 05:30,2,0.000,ALERT,212.61,295.76,59.990,1556271004,"201051344001230","174011545737251",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,1266319.6,1266319.6,25645,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271048,417137.00
04/26/2019 05:30,2,0.000,ALERT,212.38,295.16,59.975,1556271004,"201051344000646","174011545737251",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,1259865.0,1259865.0,25788,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271050,417138.00
04/26/2019 05:30,2,0.000,ALERT,213.06,297.26,59.990,1556271004,"201051344000867","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1258213.8,1258213.8,49715,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271052,417139.00
04/26/2019 05:30,2,0.000,ALERT,213.51,296.96,59.996,1556271004,"201051344000633","174011545737251",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,1255613.4,1255613.4,49812,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271054,417140.00
04/26/2019 05:30,2,0.000,ALERT,212.16,295.16,59.969,1556271004,"201051344000955","174011545737251",0.00,8.00,0,293.96,297.26,0.0,0.0,0.000,1279930.9,1279930.9,25805,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271056,417141.00
04/26/2019 05:30,2,0.000,ALERT,212.83,296.36,59.985,1556271004,"201051344000648","174011545737251",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,1270821.5,1270821.5,49267,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271058,417142.00
04/26/2019 05:30,2,0.000,ALERT,213.29,297.26,59.985,1556271004,"201051344000645","174011545737251",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1275706.4,1275706.4,49231,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271059,417143.00
04/26/2019 05:30,2,0.000,ALERT,212.83,297.87,59.985,1556271004,"201051344000569","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1291850.0,1291850.0,17437,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271061,417144.00
04/26/2019 05:30,2,0.000,ALERT,213.29,296.96,60.033,1556271004,"179051228000119","174011545737251",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,79013.7,79013.7,17547,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556271063,417145.00
04/26/2019 05:45,2,0.000,ALERT,212.61,297.87,60.022,1556271904,"201051344000579","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1291696.5,1291696.5,17893,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271906,417146.00
04/26/2019 05:45,2,0.000,ALERT,212.16,294.56,60.001,1556271904,"201051344001025","174011545737251",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,1274024.0,1274024.0,25821,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271908,417147.00
04/26/2019 05:45,2,0.000,ALERT,212.38,295.46,60.012,1556271904,"201051344001093","174011545737251",0.00,8.50,0,293.36,296.96,0.0,0.0,0.000,1257842.3,1257842.3,25863,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271910,417148.00
04/26/2019 05:45,2,0.000,ALERT,212.38,297.26,60.012,1556271904,"201051344000458","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,1274782.6,1274782.6,17643,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271912,417149.00
04/26/2019 05:45,2,0.000,ALERT,212.16,295.46,60.006,1556271904,"201051344000890","174011545737251",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,1272545.3,1272545.3,25776,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271914,417150.00
04/26/2019 05:45,2,0.000,ALERT,212.38,297.26,60.001,1556271904,"201051344000988","174011545737251",0.00,7.70,0,292.46,298.77,0.0,0.0,0.000,983009.4,983009.4,17969,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271916,417151.00
04/26/2019 05:45,2,0.000,ALERT,212.83,296.06,60.001,1556271904,"201051344000582","174011545737251",0.00,7.00,0,294.56,297.87,0.0,0.0,0.000,1251396.5,1251396.5,25752,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271918,417152.00
04/26/2019 05:45,2,0.000,ALERT,212.61,298.17,59.996,1556271904,"201051344000868","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1259980.5,1259980.5,49691,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271920,417153.00
04/26/2019 05:45,2,0.000,ALERT,213.06,297.87,59.969,1556271904,"201051344000576","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1278050.5,1278050.5,21732,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271922,417154.00
04/26/2019 05:45,2,0.000,ALERT,212.61,297.26,60.017,1556271904,"201051344001158","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1254782.0,1254782.0,17953,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271923,417155.00
04/26/2019 05:45,2,0.000,ALERT,212.38,295.16,60.033,1556271904,"201051344000917","174011545737251",0.00,8.50,0,292.16,296.66,0.0,0.0,0.000,1267912.8,1267912.8,25668,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271925,417156.00
04/26/2019 05:45,2,0.000,ALERT,212.61,294.86,59.990,1556271904,"201051344000417","174011545737251",0.00,7.70,0,293.06,296.66,0.0,0.0,0.000,1017584.2,1017584.2,25818,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271927,417157.00
04/26/2019 05:45,2,0.000,ALERT,212.83,295.46,60.038,1556271904,"201051344000685","174011545737251",0.00,7.70,0,293.36,296.96,0.0,0.0,0.000,1274253.3,1274253.3,25836,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271929,417158.00
04/26/2019 05:45,2,0.000,ALERT,212.61,294.86,60.006,1556271904,"201051344000651","174011545737251",0.00,6.70,0,293.06,296.66,0.0,0.0,0.000,1267095.3,1267095.3,25802,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271931,417159.00
04/26/2019 05:45,2,0.000,ALERT,212.38,297.87,60.006,1556271904,"201051344000594","174011545737251",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,1279553.6,1279553.6,49684,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271932,417160.00
04/26/2019 05:45,2,0.000,ALERT,212.61,297.26,59.996,1556271904,"201051344000469","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1259566.1,1259566.1,17926,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271934,417161.00
04/26/2019 05:45,2,0.000,ALERT,212.61,295.46,60.012,1556271904,"201051344000585","174011545737251",0.00,7.70,0,293.06,296.96,0.0,0.0,0.000,1280356.4,1280356.4,25861,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271936,417162.00
04/26/2019 05:45,2,0.000,ALERT,213.29,297.26,60.033,1556271904,"201051344000853","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,1282995.9,1282995.9,17527,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271938,417163.00
04/26/2019 05:45,2,0.000,ALERT,212.61,295.76,60.012,1556271904,"201051344001145","174011545737251",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,1282541.0,1282541.0,25779,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271940,417164.00
04/26/2019 05:45,2,0.000,ALERT,212.61,295.46,60.001,1556271904,"201051344000438","174011545737251",0.00,7.30,0,293.96,297.26,0.0,0.0,0.000,1275475.8,1275475.8,25811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271942,417165.00
04/26/2019 05:45,2,0.000,ALERT,212.16,295.16,60.006,1556271904,"201051344001135","174011545737251",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,1262332.1,1262332.1,25762,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271944,417166.00
04/26/2019 05:45,2,0.000,ALERT,212.61,297.57,59.996,1556271904,"201051344000983","174011545737251",0.00,7.30,0,296.06,299.37,0.0,0.0,0.000,1281040.9,1281040.9,17526,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271945,417167.00
04/26/2019 05:45,2,0.000,ALERT,212.61,294.86,59.985,1556271904,"201051344001203","174011545737251",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,1270052.1,1270052.1,25820,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271947,417168.00
04/26/2019 05:45,2,0.000,ALERT,212.38,295.76,59.948,1556271904,"201051344001230","174011545737251",0.00,7.70,0,293.36,296.96,0.0,0.0,0.000,1266319.6,1266319.6,25647,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271949,417169.00
04/26/2019 05:45,2,0.000,ALERT,211.93,294.86,59.975,1556271904,"201051344000646","174011545737251",0.00,7.30,0,292.76,296.66,0.0,0.0,0.000,1259865.0,1259865.0,25790,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271951,417170.00
04/26/2019 05:45,2,0.000,ALERT,212.83,296.96,60.001,1556271904,"201051344000867","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1258213.8,1258213.8,49717,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271953,417171.00
04/26/2019 05:45,2,0.000,ALERT,213.29,296.66,60.001,1556271904,"201051344000633","174011545737251",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,1255613.4,1255613.4,49814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271955,417172.00
04/26/2019 05:45,2,0.000,ALERT,212.16,295.16,60.001,1556271904,"201051344000955","174011545737251",0.00,7.70,0,293.06,296.66,0.0,0.0,0.000,1279930.9,1279930.9,25807,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556271956,417173.00
04/26/2019 05:45,2,0.000,ALERT,212.83,296.36,60.006,1556271904,"201051344000648","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1270821.5,1270821.5,49269,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271958,417174.00
04/26/2019 05:45,2,0.000,ALERT,213.06,296.96,60.049,1556271904,"201051344000645","174011545737251",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,1275706.4,1275706.4,49233,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271960,417175.00
04/26/2019 05:45,2,0.000,ALERT,212.61,297.87,60.012,1556271904,"201051344000569","174011545737251",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,1291850.0,1291850.0,17439,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556271962,417176.00
04/26/2019 05:45,2,0.000,ALERT,213.06,296.66,60.006,1556271904,"179051228000119","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,79013.7,79013.7,17549,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556271964,417177.00
04/26/2019 06:00,2,0.000,ALERT,212.38,297.57,60.065,1556272804,"201051344000579","174011545737251",0.00,7.30,0,295.76,303.88,0.0,0.0,0.000,1291696.5,1291696.5,17895,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272806,417178.00
04/26/2019 06:00,2,0.000,ALERT,211.93,295.46,60.012,1556272804,"201051344001025","174011545737251",0.00,6.70,0,292.76,299.07,0.0,0.0,0.000,1274024.0,1274024.0,25823,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272808,417179.00
04/26/2019 06:00,2,0.000,ALERT,212.16,296.06,60.059,1556272804,"201051344001093","174011545737251",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,1257842.3,1257842.3,25865,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556272810,417180.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.96,59.990,1556272804,"201051344000458","174011545737251",0.00,8.00,0,295.16,303.58,0.0,0.0,0.000,1274782.6,1274782.6,17645,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272812,417181.00
04/26/2019 06:00,2,0.000,ALERT,212.16,296.36,60.033,1556272804,"201051344000890","174011545737251",0.00,7.70,0,293.96,299.67,0.0,0.0,0.000,1272545.3,1272545.3,25778,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272814,417182.00
04/26/2019 06:00,2,0.000,ALERT,212.16,296.66,60.033,1556272804,"201051344000988","174011545737251",0.00,7.30,0,292.76,302.98,0.0,0.0,0.000,983009.4,983009.4,17971,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272816,417183.00
04/26/2019 06:00,2,0.000,ALERT,212.61,296.96,60.033,1556272804,"201051344000582","174011545737251",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25754,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272818,417184.00
04/26/2019 06:00,2,0.000,ALERT,212.38,297.57,60.038,1556272804,"201051344000868","174011545737251",0.00,7.00,0,295.76,304.78,0.0,0.0,0.000,1259980.5,1259980.5,49693,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272820,417185.00
04/26/2019 06:00,2,0.000,ALERT,212.83,297.57,60.043,1556272804,"201051344000576","174011545737251",0.00,7.00,0,295.46,303.88,0.0,0.0,0.000,1278050.5,1278050.5,21734,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556272821,417186.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.66,60.033,1556272804,"201051344001158","174011545737251",0.00,6.70,0,294.86,302.98,0.0,0.0,0.000,1254782.0,1254782.0,17955,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272823,417187.00
04/26/2019 06:00,2,0.000,ALERT,212.38,295.46,60.038,1556272804,"201051344000917","174011545737251",0.00,8.00,0,292.46,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25670,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272825,417188.00
04/26/2019 06:00,2,0.000,ALERT,212.38,295.46,60.028,1556272804,"201051344000417","174011545737251",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,1017584.2,1017584.2,25820,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556272827,417189.00
04/26/2019 06:00,2,0.000,ALERT,212.38,295.76,60.043,1556272804,"201051344000685","174011545737251",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,1274253.3,1274253.3,25838,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272829,417190.00
04/26/2019 06:00,2,0.000,ALERT,212.16,295.16,60.065,1556272804,"201051344000651","174011545737251",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,1267095.3,1267095.3,25804,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556272831,417191.00
04/26/2019 06:00,2,0.000,ALERT,211.93,297.57,60.070,1556272804,"201051344000594","174011545737251",0.00,7.30,0,294.86,305.08,0.0,0.0,0.000,1279553.6,1279553.6,49686,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272832,417192.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.96,60.038,1556272804,"201051344000469","174011545737251",0.00,6.70,0,294.26,302.98,0.0,0.0,0.000,1259566.1,1259566.1,17928,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272834,417193.00
04/26/2019 06:00,2,0.000,ALERT,212.16,296.36,60.038,1556272804,"201051344000585","174011545737251",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25863,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556272836,417194.00
04/26/2019 06:00,2,0.000,ALERT,212.83,296.66,60.049,1556272804,"201051344000853","174011545737251",0.00,6.70,0,295.16,303.28,0.0,0.0,0.000,1282995.9,1282995.9,17529,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272838,417195.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.06,60.033,1556272804,"201051344001145","174011545737251",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,1282541.0,1282541.0,25781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272840,417196.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.06,60.038,1556272804,"201051344000438","174011545737251",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,1275475.8,1275475.8,25813,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272842,417197.00
04/26/2019 06:00,2,0.000,ALERT,211.93,296.06,60.022,1556272804,"201051344001135","174011545737251",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,1262332.1,1262332.1,25764,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272843,417198.00
04/26/2019 06:00,2,0.000,ALERT,212.16,296.96,60.038,1556272804,"201051344000983","174011545737251",0.00,7.30,0,295.46,303.58,0.0,0.0,0.000,1281040.9,1281040.9,17528,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272845,417199.00
04/26/2019 06:00,2,0.000,ALERT,212.16,295.46,60.033,1556272804,"201051344001203","174011545737251",0.00,7.00,0,293.36,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25822,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556272847,417200.00
04/26/2019 06:00,2,0.000,ALERT,211.93,296.06,60.049,1556272804,"201051344001230","174011545737251",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,1266319.6,1266319.6,25649,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272849,417201.00
04/26/2019 06:00,2,0.000,ALERT,211.70,295.46,60.028,1556272804,"201051344000646","174011545737251",0.00,7.00,0,292.46,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25792,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272851,417202.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.36,60.033,1556272804,"201051344000867","174011545737251",0.00,8.00,0,294.86,303.88,0.0,0.0,0.000,1258213.8,1258213.8,49719,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272852,417203.00
04/26/2019 06:00,2,0.000,ALERT,212.83,296.36,60.028,1556272804,"201051344000633","174011545737251",0.00,7.00,0,293.06,303.88,0.0,0.0,0.000,1255613.4,1255613.4,49816,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272854,417204.00
04/26/2019 06:00,2,0.000,ALERT,211.70,295.76,60.028,1556272804,"201051344000955","174011545737251",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,1279930.9,1279930.9,25809,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556272856,417205.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.06,60.028,1556272804,"201051344000648","174011545737251",0.00,6.70,0,294.26,303.28,0.0,0.0,0.000,1270821.5,1270821.5,49271,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272858,417206.00
04/26/2019 06:00,2,0.000,ALERT,212.61,296.66,60.043,1556272804,"201051344000645","174011545737251",0.00,7.70,0,294.86,303.58,0.0,0.0,0.000,1275706.4,1275706.4,49235,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272860,417207.00
04/26/2019 06:00,2,0.000,ALERT,212.16,297.26,60.028,1556272804,"201051344000569","174011545737251",0.00,7.00,0,295.76,304.18,0.0,0.0,0.000,1291850.0,1291850.0,17441,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556272862,417208.00
04/26/2019 06:00,2,0.000,ALERT,212.38,296.36,60.017,1556272804,"179051228000119","174011545737251",0.00,9.00,0,293.66,303.28,0.0,0.0,0.000,79013.7,79013.7,17551,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556272864,417209.00
04/26/2019 06:15,2,0.000,ALERT,211.70,296.36,59.980,1556273704,"201051344000579","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1291696.5,1291696.5,17897,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273706,417210.00
04/26/2019 06:15,2,0.000,ALERT,211.03,294.26,60.001,1556273704,"201051344001025","174011545737251",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,1274024.0,1274024.0,25825,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273707,417211.00
04/26/2019 06:15,2,0.000,ALERT,211.25,294.86,60.038,1556273704,"201051344001093","174011545737251",0.00,7.30,0,293.36,297.26,0.0,0.0,0.000,1257842.3,1257842.3,25867,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273709,417212.00
04/26/2019 06:15,2,0.000,ALERT,211.48,295.76,60.043,1556273704,"201051344000458","174011545737251",0.00,7.70,0,293.96,299.37,0.0,0.0,0.000,1274782.6,1274782.6,17647,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273711,417213.00
04/26/2019 06:15,2,0.000,ALERT,211.03,295.16,60.001,1556273704,"201051344000890","174011545737251",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,1272545.3,1272545.3,25780,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273713,417214.00
04/26/2019 06:15,2,0.000,ALERT,211.48,295.46,60.001,1556273704,"201051344000988","174011545737251",0.00,7.00,0,291.55,298.17,0.0,0.0,0.000,983009.4,983009.4,17973,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273715,417215.00
04/26/2019 06:15,2,0.000,ALERT,211.70,295.76,60.022,1556273704,"201051344000582","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1251396.5,1251396.5,25756,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273717,417216.00
04/26/2019 06:15,2,0.000,ALERT,211.70,296.36,59.996,1556273704,"201051344000868","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1259980.5,1259980.5,49695,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273719,417217.00
04/26/2019 06:15,2,0.000,ALERT,212.16,296.36,60.001,1556273704,"201051344000576","174011545737251",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,1278050.5,1278050.5,21736,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273721,417218.00
04/26/2019 06:15,2,0.000,ALERT,211.70,295.46,59.996,1556273704,"201051344001158","174011545737251",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,1254782.0,1254782.0,17957,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273723,417219.00
04/26/2019 06:15,2,0.000,ALERT,211.25,294.26,59.990,1556273704,"201051344000917","174011545737251",0.00,7.70,0,292.16,296.96,0.0,0.0,0.000,1267912.8,1267912.8,25672,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273725,417220.00
04/26/2019 06:15,2,0.000,ALERT,211.48,294.26,60.001,1556273704,"201051344000417","174011545737251",0.00,7.00,0,292.46,297.26,0.0,0.0,0.000,1017584.2,1017584.2,25822,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273726,417221.00
04/26/2019 06:15,2,0.000,ALERT,211.48,294.56,59.996,1556273704,"201051344000685","174011545737251",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,1274253.3,1274253.3,25840,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273728,417222.00
04/26/2019 06:15,2,0.000,ALERT,211.25,293.96,60.001,1556273704,"201051344000651","174011545737251",0.00,6.00,0,293.06,296.96,0.0,0.0,0.000,1267095.3,1267095.3,25806,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273730,417223.00
04/26/2019 06:15,2,0.000,ALERT,211.48,296.36,60.001,1556273704,"201051344000594","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1279553.6,1279553.6,49688,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273732,417224.00
04/26/2019 06:15,2,0.000,ALERT,211.70,295.76,60.001,1556273704,"201051344000469","174011545737251",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,1259566.1,1259566.1,17930,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273734,417225.00
04/26/2019 06:15,2,0.000,ALERT,211.48,294.86,60.006,1556273704,"201051344000585","174011545737251",0.00,7.00,0,293.06,297.57,0.0,0.0,0.000,1280356.4,1280356.4,25865,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273735,417226.00
04/26/2019 06:15,2,0.000,ALERT,212.38,296.06,60.012,1556273704,"201051344000853","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1282995.9,1282995.9,17531,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273737,417227.00
04/26/2019 06:15,2,0.000,ALERT,211.48,294.86,59.969,1556273704,"201051344001145","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1282541.0,1282541.0,25783,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273739,417228.00
04/26/2019 06:15,2,0.000,ALERT,211.48,294.56,60.006,1556273704,"201051344000438","174011545737251",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,1275475.8,1275475.8,25815,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273742,417229.00
04/26/2019 06:15,2,0.000,ALERT,210.80,294.56,60.001,1556273704,"201051344001135","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1262332.1,1262332.1,25766,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273743,417230.00
04/26/2019 06:15,2,0.000,ALERT,211.70,296.06,60.012,1556273704,"201051344000983","174011545737251",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,1281040.9,1281040.9,17530,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273745,417231.00
04/26/2019 06:15,2,0.000,ALERT,211.25,294.26,59.990,1556273704,"201051344001203","174011545737251",0.00,6.70,0,293.36,299.07,0.0,0.0,0.000,1270052.1,1270052.1,25824,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273747,417232.00
04/26/2019 06:15,2,0.000,ALERT,211.03,294.86,60.022,1556273704,"201051344001230","174011545737251",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,1266319.6,1266319.6,25651,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273749,417233.00
04/26/2019 06:15,2,0.000,ALERT,210.80,294.26,60.006,1556273704,"201051344000646","174011545737251",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,1259865.0,1259865.0,25794,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273751,417234.00
04/26/2019 06:15,2,0.000,ALERT,211.93,295.46,60.001,1556273704,"201051344000867","174011545737251",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,1258213.8,1258213.8,49721,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273752,417235.00
04/26/2019 06:15,2,0.000,ALERT,212.38,295.46,60.001,1556273704,"201051344000633","174011545737251",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,1255613.4,1255613.4,49818,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273754,417236.00
04/26/2019 06:15,2,0.000,ALERT,210.80,294.56,60.001,1556273704,"201051344000955","174011545737251",0.00,7.00,0,293.66,297.26,0.0,0.0,0.000,1279930.9,1279930.9,25811,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273756,417237.00
04/26/2019 06:15,2,0.000,ALERT,211.93,295.16,60.006,1556273704,"201051344000648","174011545737251",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,1270821.5,1270821.5,49273,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273758,417238.00
04/26/2019 06:15,2,0.000,ALERT,212.16,295.76,60.017,1556273704,"201051344000645","174011545737251",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,1275706.4,1275706.4,49237,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556273760,417239.00
04/26/2019 06:15,2,0.000,ALERT,211.70,296.36,59.969,1556273704,"201051344000569","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1291850.0,1291850.0,17443,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556273762,417240.00
04/26/2019 06:15,2,0.000,ALERT,212.16,295.46,60.006,1556273704,"179051228000119","174011545737251",0.00,8.50,0,293.06,298.17,0.0,0.0,0.000,79013.7,79013.7,17553,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556273763,417241.00
04/26/2019 06:30,2,0.000,ALERT,211.93,296.36,59.985,1556274604,"201051344000579","174011545737251",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,1291696.5,1291696.5,17899,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274606,417242.00
04/26/2019 06:30,2,0.000,ALERT,211.70,295.46,59.985,1556274604,"201051344001025","174011545737251",0.00,6.00,0,292.46,297.57,0.0,0.0,0.000,1274024.0,1274024.0,25827,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274608,417243.00
04/26/2019 06:30,2,0.000,ALERT,211.93,295.76,59.990,1556274604,"201051344001093","174011545737251",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,1257842.3,1257842.3,25869,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274610,417244.00
04/26/2019 06:30,2,0.000,ALERT,211.93,295.76,60.001,1556274604,"201051344000458","174011545737251",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,1274782.6,1274782.6,17649,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274612,417245.00
04/26/2019 06:30,2,0.000,ALERT,211.93,296.36,59.985,1556274604,"201051344000890","174011545737251",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,1272545.3,1272545.3,25782,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274613,417246.00
04/26/2019 06:30,2,0.000,ALERT,211.70,295.46,59.938,1556274604,"201051344000988","174011545737251",0.00,6.70,0,291.25,297.26,0.0,0.0,0.000,983009.4,983009.4,17975,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274615,417247.00
04/26/2019 06:30,2,0.000,ALERT,212.38,296.96,59.980,1556274604,"201051344000582","174011545737251",0.00,6.00,0,293.36,297.87,0.0,0.0,0.000,1251396.5,1251396.5,25758,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274618,417248.00
04/26/2019 06:30,2,0.000,ALERT,211.93,296.36,59.990,1556274604,"201051344000868","174011545737251",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,1259980.5,1259980.5,49697,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274619,417249.00
04/26/2019 06:30,2,0.000,ALERT,212.61,296.66,59.985,1556274604,"201051344000576","174011545737251",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,1278050.5,1278050.5,21738,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274621,417250.00
04/26/2019 06:30,2,0.000,ALERT,212.16,295.76,59.985,1556274604,"201051344001158","174011545737251",0.00,6.00,0,293.36,297.26,0.0,0.0,0.000,1254782.0,1254782.0,17959,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274623,417251.00
04/26/2019 06:30,2,0.000,ALERT,212.16,295.46,59.985,1556274604,"201051344000917","174011545737251",0.00,7.30,0,291.55,296.36,0.0,0.0,0.000,1267912.8,1267912.8,25674,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274625,417252.00
04/26/2019 06:30,2,0.000,ALERT,212.16,295.46,59.985,1556274604,"201051344000417","174011545737251",0.00,6.30,0,292.46,296.36,0.0,0.0,0.000,1017584.2,1017584.2,25824,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274627,417253.00
04/26/2019 06:30,2,0.000,ALERT,212.38,296.06,59.953,1556274604,"201051344000685","174011545737251",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,1274253.3,1274253.3,25842,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274629,417254.00
04/26/2019 06:30,2,0.000,ALERT,212.16,295.16,59.996,1556274604,"201051344000651","174011545737251",0.00,5.50,0,292.16,296.66,0.0,0.0,0.000,1267095.3,1267095.3,25808,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274630,417255.00
04/26/2019 06:30,2,0.000,ALERT,211.70,296.66,59.985,1556274604,"201051344000594","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1279553.6,1279553.6,49690,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274632,417256.00
04/26/2019 06:30,2,0.000,ALERT,212.16,295.76,59.985,1556274604,"201051344000469","174011545737251",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,1259566.1,1259566.1,17932,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274634,417257.00
04/26/2019 06:30,2,0.000,ALERT,212.16,296.36,59.990,1556274604,"201051344000585","174011545737251",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,1280356.4,1280356.4,25867,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274636,417258.00
04/26/2019 06:30,2,0.000,ALERT,212.61,295.76,59.985,1556274604,"201051344000853","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1282995.9,1282995.9,17533,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274638,417259.00
04/26/2019 06:30,2,0.000,ALERT,212.16,296.36,59.985,1556274604,"201051344001145","174011545737251",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,1282541.0,1282541.0,25785,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274639,417260.00
04/26/2019 06:30,2,0.000,ALERT,212.16,296.06,60.028,1556274604,"201051344000438","174011545737251",0.00,6.00,0,292.76,297.57,0.0,0.0,0.000,1275475.8,1275475.8,25817,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274641,417261.00
04/26/2019 06:30,2,0.000,ALERT,211.70,296.36,59.985,1556274604,"201051344001135","174011545737251",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,1262332.1,1262332.1,25768,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274643,417262.00
04/26/2019 06:30,2,0.000,ALERT,211.93,296.06,60.033,1556274604,"201051344000983","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1281040.9,1281040.9,17532,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274645,417263.00
04/26/2019 06:30,2,0.000,ALERT,212.16,296.06,60.017,1556274604,"201051344001203","174011545737251",0.00,6.30,0,292.16,298.77,0.0,0.0,0.000,1270052.1,1270052.1,25826,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274647,417264.00
04/26/2019 06:30,2,0.000,ALERT,211.93,296.36,59.964,1556274604,"201051344001230","174011545737251",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,1266319.6,1266319.6,25653,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274649,417265.00
04/26/2019 06:30,2,0.000,ALERT,211.70,296.06,59.996,1556274604,"201051344000646","174011545737251",0.00,6.30,0,291.85,296.96,0.0,0.0,0.000,1259865.0,1259865.0,25796,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274650,417266.00
04/26/2019 06:30,2,0.000,ALERT,212.38,295.76,59.985,1556274604,"201051344000867","174011545737251",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,1258213.8,1258213.8,49723,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274652,417267.00
04/26/2019 06:30,2,0.000,ALERT,212.61,295.46,59.990,1556274604,"201051344000633","174011545737251",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,1255613.4,1255613.4,49820,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274654,417268.00
04/26/2019 06:30,2,0.000,ALERT,211.48,296.06,60.043,1556274604,"201051344000955","174011545737251",0.00,6.70,0,292.16,296.96,0.0,0.0,0.000,1279930.9,1279930.9,25813,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274656,417269.00
04/26/2019 06:30,2,0.000,ALERT,211.93,294.86,60.006,1556274604,"201051344000648","174011545737251",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,1270821.5,1270821.5,49275,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274658,417270.00
04/26/2019 06:30,2,0.000,ALERT,212.38,295.76,59.996,1556274604,"201051344000645","174011545737251",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,1275706.4,1275706.4,49239,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556274660,417271.00
04/26/2019 06:30,2,0.000,ALERT,211.93,296.36,60.006,1556274604,"201051344000569","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1291850.0,1291850.0,17445,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556274662,417272.00
04/26/2019 06:30,2,0.000,ALERT,212.38,295.76,59.996,1556274604,"179051228000119","174011545737251",0.00,8.50,0,292.16,297.26,0.0,0.0,0.000,79013.7,79013.7,17555,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556274663,417273.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.96,59.990,1556275504,"201051344000579","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1291696.5,1291696.5,17901,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275507,417274.00
04/26/2019 06:45,2,0.000,ALERT,212.61,296.06,60.017,1556275504,"201051344001025","174011545737251",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25829,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275509,417275.00
