ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 06:45,2,0.000,ALERT,212.83,296.66,60.028,1556275504,"201051344001093","174011545737251",0.00,6.70,0,293.96,297.87,0.0,0.0,0.000,1257842.3,1257842.3,25871,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275510,417276.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.36,59.975,1556275504,"201051344000458","174011545737251",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,1274782.6,1274782.6,17651,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275512,417277.00
04/26/2019 06:45,2,0.000,ALERT,212.61,296.96,59.985,1556275504,"201051344000890","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1272545.3,1272545.3,25784,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275514,417278.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.36,59.990,1556275504,"201051344000988","174011545737251",0.00,6.30,0,291.25,297.87,0.0,0.0,0.000,983009.4,983009.4,17977,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275516,417279.00
04/26/2019 06:45,2,0.000,ALERT,213.29,297.57,59.990,1556275504,"201051344000582","174011545737251",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25760,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275518,417280.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.96,60.012,1556275504,"201051344000868","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1259980.5,1259980.5,49699,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275520,417281.00
04/26/2019 06:45,2,0.000,ALERT,213.06,296.96,59.975,1556275504,"201051344000576","174011545737251",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,1278050.5,1278050.5,21740,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275522,417282.00
04/26/2019 06:45,2,0.000,ALERT,212.61,296.36,59.990,1556275504,"201051344001158","174011545737251",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,1254782.0,1254782.0,17961,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275524,417283.00
04/26/2019 06:45,2,0.000,ALERT,213.06,296.06,59.975,1556275504,"201051344000917","174011545737251",0.00,7.00,0,292.76,297.26,0.0,0.0,0.000,1267912.8,1267912.8,25676,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275525,417284.00
04/26/2019 06:45,2,0.000,ALERT,212.83,295.76,59.985,1556275504,"201051344000417","174011545737251",0.00,6.30,0,293.66,297.26,0.0,0.0,0.000,1017584.2,1017584.2,25826,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275527,417285.00
04/26/2019 06:45,2,0.000,ALERT,213.29,296.66,59.996,1556275504,"201051344000685","174011545737251",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,1274253.3,1274253.3,25844,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275529,417286.00
04/26/2019 06:45,2,0.000,ALERT,212.83,296.06,59.996,1556275504,"201051344000651","174011545737251",0.00,5.00,0,293.66,297.57,0.0,0.0,0.000,1267095.3,1267095.3,25810,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275531,417287.00
04/26/2019 06:45,2,0.000,ALERT,212.16,296.66,59.990,1556275504,"201051344000594","174011545737251",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,1279553.6,1279553.6,49692,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275533,417288.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.06,59.996,1556275504,"201051344000469","174011545737251",0.00,5.50,0,292.76,297.87,0.0,0.0,0.000,1259566.1,1259566.1,17934,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275534,417289.00
04/26/2019 06:45,2,0.000,ALERT,212.83,296.96,60.001,1556275504,"201051344000585","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1280356.4,1280356.4,25869,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275536,417290.00
04/26/2019 06:45,2,0.000,ALERT,213.06,296.06,60.006,1556275504,"201051344000853","174011545737251",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,1282995.9,1282995.9,17535,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275538,417291.00
04/26/2019 06:45,2,0.000,ALERT,213.06,297.26,60.001,1556275504,"201051344001145","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1282541.0,1282541.0,25787,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275540,417292.00
04/26/2019 06:45,2,0.000,ALERT,212.83,296.96,60.017,1556275504,"201051344000438","174011545737251",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,1275475.8,1275475.8,25819,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275542,417293.00
04/26/2019 06:45,2,0.000,ALERT,212.61,296.96,60.012,1556275504,"201051344001135","174011545737251",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,1262332.1,1262332.1,25770,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275544,417294.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.36,60.012,1556275504,"201051344000983","174011545737251",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,1281040.9,1281040.9,17534,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275546,417295.00
04/26/2019 06:45,2,0.000,ALERT,213.06,296.66,60.001,1556275504,"201051344001203","174011545737251",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,1270052.1,1270052.1,25828,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275547,417296.00
04/26/2019 06:45,2,0.000,ALERT,212.83,297.57,59.975,1556275504,"201051344001230","174011545737251",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,1266319.6,1266319.6,25655,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275549,417297.00
04/26/2019 06:45,2,0.000,ALERT,212.61,296.96,60.006,1556275504,"201051344000646","174011545737251",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25798,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275551,417298.00
04/26/2019 06:45,2,0.000,ALERT,212.83,296.06,60.012,1556275504,"201051344000867","174011545737251",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,1258213.8,1258213.8,49725,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275553,417299.00
04/26/2019 06:45,2,0.000,ALERT,213.29,296.06,60.049,1556275504,"201051344000633","174011545737251",0.00,6.00,0,291.85,297.57,0.0,0.0,0.000,1255613.4,1255613.4,49822,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556275555,417300.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.96,60.017,1556275504,"201051344000955","174011545737251",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,1279930.9,1279930.9,25815,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275557,417301.00
04/26/2019 06:45,2,0.000,ALERT,212.61,295.76,60.012,1556275504,"201051344000648","174011545737251",0.00,5.50,0,292.76,298.17,0.0,0.0,0.000,1270821.5,1270821.5,49277,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275558,417302.00
04/26/2019 06:45,2,0.000,ALERT,212.83,296.06,60.001,1556275504,"201051344000645","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1275706.4,1275706.4,49241,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275560,417303.00
04/26/2019 06:45,2,0.000,ALERT,212.38,296.96,59.990,1556275504,"201051344000569","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1291850.0,1291850.0,17447,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556275562,417304.00
04/26/2019 06:45,2,0.000,ALERT,212.83,295.76,60.001,1556275504,"179051228000119","174011545737251",0.00,8.00,0,292.76,297.57,0.0,0.0,0.000,79013.7,79013.7,17557,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556275564,417305.00
04/26/2019 07:00,2,0.191,ALERT,212.61,296.66,60.049,1556276404,"201051344000579","174011545737251",23.10,6.30,0,295.16,299.07,4.5,2.5,0.000,1291696.8,1291696.8,17903,0,0,0,L,1122011218,1,120.88,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1556276406,417306.00
04/26/2019 07:00,2,0.154,ALERT,212.83,296.66,60.006,1556276404,"201051344001025","174011545737251",23.78,5.50,0,294.26,299.07,3.8,1.7,0.000,1274024.1,1274024.1,25831,0,0,0,L,1122011218,1,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1556276408,417307.00
04/26/2019 07:00,2,0.197,ALERT,212.61,296.96,59.964,1556276404,"201051344001093","174011545737251",22.05,7.00,0,294.86,298.77,4.5,2.4,0.000,1257842.5,1257842.5,25873,0,0,0,L,1122011218,1,121.78,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1556276409,417308.00
04/26/2019 07:00,2,0.160,ALERT,212.38,296.06,59.969,1556276404,"201051344000458","174011545737251",23.06,7.00,0,294.26,299.07,3.8,1.7,0.000,1274782.7,1274782.7,17653,0,0,0,L,1122011218,1,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556276411,417309.00
04/26/2019 07:00,2,0.178,ALERT,212.61,297.57,60.001,1556276404,"201051344000890","174011545737251",23.26,6.70,0,295.16,299.37,4.2,2.1,0.000,1272545.5,1272545.5,25786,0,0,0,L,1122011218,1,122.01,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1556276413,417310.00
04/26/2019 07:00,2,0.141,ALERT,212.16,295.76,60.028,1556276404,"201051344000988","174011545737251",18.11,6.30,0,292.16,298.17,2.6,0.6,0.000,983009.5,983009.5,17979,0,0,0,L,1122011218,1,120.65,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1556276415,417311.00
04/26/2019 07:00,2,0.186,ALERT,213.29,297.87,60.001,1556276404,"201051344000582","174011545737251",20.08,5.50,0,295.46,299.67,3.8,1.8,0.000,1251396.6,1251396.6,25762,0,0,0,L,1122011218,1,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1556276417,417312.00
04/26/2019 07:00,2,0.158,ALERT,212.16,296.66,59.969,1556276404,"201051344000868","174011545737251",22.52,6.30,0,295.16,299.37,3.6,1.6,0.000,1259980.7,1259980.7,49701,0,0,0,L,1122011218,1,120.65,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1556276419,417313.00
04/26/2019 07:00,2,0.164,ALERT,212.83,296.66,59.996,1556276404,"201051344000576","174011545737251",22.44,6.30,0,294.56,298.77,3.8,1.7,0.000,1278050.6,1278050.6,21742,0,0,0,L,1122011218,1,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1556276421,417314.00
04/26/2019 07:00,2,0.158,ALERT,212.38,296.06,59.996,1556276404,"201051344001158","174011545737251",21.25,5.50,0,293.96,298.17,3.4,1.4,0.000,1254782.1,1254782.1,17963,0,0,0,L,1122011218,1,120.65,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1556276423,417315.00
04/26/2019 07:00,2,0.154,ALERT,212.83,296.36,59.985,1556276404,"201051344000917","174011545737251",21.85,7.00,0,293.36,298.47,3.4,1.4,0.000,1267912.9,1267912.9,25678,0,0,0,L,1122011218,1,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1556276424,417316.00
04/26/2019 07:00,2,0.213,ALERT,213.06,296.36,60.001,1556276404,"201051344000417","174011545737251",18.33,6.00,0,294.26,298.17,3.9,1.9,0.000,1017584.4,1017584.4,25828,0,0,0,L,1122011218,1,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1556276426,417317.00
04/26/2019 07:00,2,0.150,ALERT,213.06,296.96,59.996,1556276404,"201051344000685","174011545737251",22.80,6.30,0,294.56,299.07,3.5,1.5,0.000,1274253.4,1274253.4,25846,0,0,0,L,1122011218,1,122.68,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1556276428,417318.00
04/26/2019 07:00,2,0.203,ALERT,212.83,296.06,59.996,1556276404,"201051344000651","174011545737251",20.28,5.00,0,294.26,297.87,4.2,2.1,0.000,1267095.4,1267095.4,25812,0,0,0,L,1122011218,1,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1556276430,417319.00
04/26/2019 07:00,2,0.164,ALERT,212.16,296.96,59.996,1556276404,"201051344000594","174011545737251",23.64,6.00,0,293.96,299.07,4.0,1.9,0.000,1279553.8,1279553.8,49694,0,0,0,L,1122011218,1,120.88,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1556276432,417320.00
04/26/2019 07:00,2,0.184,ALERT,212.38,296.06,60.001,1556276404,"201051344000469","174011545737251",23.48,5.50,0,293.36,298.17,4.4,2.3,0.000,1259566.3,1259566.3,17936,0,0,0,L,1122011218,1,120.42,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1556276434,417321.00
04/26/2019 07:00,2,0.164,ALERT,212.83,297.26,60.012,1556276404,"201051344000585","174011545737251",23.08,6.30,0,294.26,299.07,3.9,1.8,0.000,1280356.5,1280356.5,25871,0,0,0,L,1122011218,1,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1556276436,417322.00
04/26/2019 07:00,2,0.158,ALERT,212.83,296.06,60.022,1556276404,"201051344000853","174011545737251",21.27,6.00,0,293.96,298.77,3.4,1.4,0.000,1282996.0,1282996.0,17537,0,0,0,L,1122011218,1,121.33,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1556276438,417323.00
04/26/2019 07:00,2,0.145,ALERT,213.06,297.26,60.001,1556276404,"201051344001145","174011545737251",22.01,6.00,0,295.16,299.07,3.2,1.2,0.000,1282541.1,1282541.1,25789,0,0,0,L,1122011218,1,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1556276439,417324.00
04/26/2019 07:00,2,0.182,ALERT,212.83,296.66,60.006,1556276404,"201051344000438","174011545737251",23.44,6.00,0,295.16,298.77,4.3,2.2,0.000,1275476.0,1275476.0,25821,0,0,0,L,1122011218,1,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1556276441,417325.00
04/26/2019 07:00,2,0.160,ALERT,212.38,296.96,60.001,1556276404,"201051344001135","174011545737251",23.62,6.00,0,295.16,299.07,3.9,1.8,0.000,1262332.2,1262332.2,25772,0,0,0,L,1122011218,1,121.55,121.33,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556276443,417326.00
04/26/2019 07:00,2,0.160,ALERT,212.38,296.36,60.006,1556276404,"201051344000983","174011545737251",23.16,6.30,0,294.56,298.77,3.8,1.7,0.000,1281041.0,1281041.0,17536,0,0,0,L,1122011218,1,120.88,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1556276445,417327.00
04/26/2019 07:00,2,0.174,ALERT,212.83,296.66,60.001,1556276404,"201051344001203","174011545737251",21.33,6.00,0,294.86,300.27,3.8,1.7,0.000,1270052.3,1270052.3,25830,0,0,0,L,1122011218,1,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556276447,417328.00
04/26/2019 07:00,2,0.158,ALERT,212.61,297.26,60.033,1556276404,"201051344001230","174011545737251",21.25,6.00,0,295.46,299.07,3.5,1.4,0.000,1266319.7,1266319.7,25657,0,0,0,L,1122011218,1,122.01,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1556276448,417329.00
04/26/2019 07:00,2,0.156,ALERT,212.38,296.66,60.006,1556276404,"201051344000646","174011545737251",23.34,6.00,0,294.26,298.77,3.7,1.6,0.000,1259865.1,1259865.1,25800,0,0,0,L,1122011218,1,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1556276450,417330.00
04/26/2019 07:00,2,0.156,ALERT,212.61,296.06,59.996,1556276404,"201051344000867","174011545737251",23.28,7.00,0,293.66,298.77,3.7,1.6,0.000,1258213.9,1258213.9,49727,0,0,0,L,1122011218,1,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1556276452,417331.00
04/26/2019 07:00,2,0.164,ALERT,213.06,296.06,59.969,1556276404,"201051344000633","174011545737251",23.22,6.00,0,292.46,297.87,3.9,1.8,0.000,1255613.5,1255613.5,49824,0,0,0,L,1122011218,1,121.55,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1556276454,417332.00
04/26/2019 07:00,2,0.207,ALERT,212.38,296.96,59.948,1556276404,"201051344000955","174011545737251",21.37,6.30,0,294.86,298.77,4.5,2.4,0.000,1279931.1,1279931.1,25817,0,0,0,L,1122011218,1,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1556276456,417333.00
04/26/2019 07:00,2,0.170,ALERT,212.38,295.76,59.990,1556276404,"201051344000648","174011545737251",23.38,5.50,0,293.66,298.47,4.0,2.0,0.000,1270821.7,1270821.7,49279,0,0,0,L,1122011218,1,120.42,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556276458,417334.00
04/26/2019 07:00,2,0.164,ALERT,212.83,296.06,60.038,1556276404,"201051344000645","174011545737251",21.59,6.70,0,294.26,298.47,3.6,1.5,0.000,1275706.5,1275706.5,49243,0,0,0,L,1122011218,1,121.33,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1556276460,417335.00
04/26/2019 07:00,2,0.164,ALERT,212.61,296.96,60.001,1556276404,"201051344000569","174011545737251",23.38,6.30,0,294.86,299.37,3.9,1.9,0.000,1291850.2,1291850.2,17449,0,0,0,L,1122011218,1,120.42,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1556276461,417336.00
04/26/2019 07:00,2,0.225,ALERT,212.83,296.06,59.980,1556276404,"179051228000119","174011545737251",23.44,8.00,0,292.46,297.87,5.4,3.3,0.000,79014.0,79014.0,17559,0,0,0,L,46974696,1,121.10,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556276463,417337.00
04/26/2019 07:15,2,0.260,ACTIVE,212.16,333.63,59.985,1556277304,"201051344000579","174011545737251",27.33,7.00,0,295.46,345.06,7.2,5.0,0.018,1291697.7,1291697.7,17905,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277305,417338.00
04/26/2019 07:15,2,0.225,ALERT,212.38,331.83,59.996,1556277304,"201051344001025","174011545737251",26.16,6.30,0,294.26,343.55,6.0,3.8,0.009,1274024.8,1274024.8,25833,0,0,0,L,1122011218,1,121.55,121.33,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277307,417339.00
04/26/2019 07:15,2,0.262,ACTIVE,212.61,332.73,59.953,1556277304,"201051344001093","174011545737251",25.41,7.30,0,295.46,341.15,6.8,4.6,0.009,1257843.4,1257843.4,25875,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277308,417340.00
04/26/2019 07:15,2,0.230,ACTIVE,211.93,333.63,60.022,1556277304,"201051344000458","174011545737251",27.19,8.00,0,294.56,340.55,6.4,4.3,0.004,1274783.4,1274783.4,17655,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277309,417341.00
04/26/2019 07:15,2,0.223,ACTIVE,212.61,332.13,60.001,1556277304,"201051344000890","174011545737251",28.96,7.00,0,296.06,342.35,6.5,4.4,0.009,1272546.3,1272546.3,25788,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277310,417342.00
04/26/2019 07:15,2,0.193,ACTIVE,211.93,334.24,59.996,1556277304,"201051344000988","174011545737251",18.55,7.00,0,291.85,345.66,3.6,1.6,0.000,983009.7,983009.7,17981,0,0,0,L,1122011218,1,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277311,417343.00
04/26/2019 07:15,2,0.229,ACTIVE,213.06,333.63,59.975,1556277304,"201051344000582","174011545737251",26.96,6.30,0,296.06,345.06,6.2,4.1,0.013,1251397.4,1251397.4,25764,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277312,417344.00
04/26/2019 07:15,2,0.203,ACTIVE,212.16,334.24,59.985,1556277304,"201051344000868","174011545737251",28.49,7.00,0,294.86,343.25,5.9,3.8,0.013,1259981.3,1259981.3,49703,0,0,0,L,1122011218,1,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277313,417345.00
04/26/2019 07:15,2,0.232,ACTIVE,212.83,335.14,59.985,1556277304,"201051344000576","174011545737251",26.64,6.70,0,294.56,342.35,6.3,4.1,0.013,1278051.4,1278051.4,21744,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277314,417346.00
04/26/2019 07:15,2,0.215,ACTIVE,212.16,333.63,59.990,1556277304,"201051344001158","174011545737251",26.58,6.30,0,294.26,351.97,5.8,3.6,0.009,1254782.7,1254782.7,17965,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277315,417347.00
04/26/2019 07:15,2,0.219,ACTIVE,212.61,333.63,59.990,1556277304,"201051344000917","174011545737251",25.50,7.70,0,293.96,345.96,5.7,3.5,0.009,1267913.5,1267913.5,25680,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277316,417348.00
04/26/2019 07:15,2,0.256,ALERT,212.83,332.73,59.990,1556277304,"201051344000417","174011545737251",19.20,6.70,0,294.56,345.06,5.0,2.9,0.004,1017585.0,1017585.0,25830,0,0,0,L,1122011218,1,121.78,121.10,0002,4,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277318,417349.00
04/26/2019 07:15,2,0.225,ACTIVE,212.83,333.63,59.985,1556277304,"201051344000685","174011545737251",25.96,7.00,0,294.86,349.86,5.9,3.8,0.009,1274254.0,1274254.0,25848,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277319,417350.00
04/26/2019 07:15,2,0.240,ACTIVE,212.61,333.33,59.990,1556277304,"201051344000651","174011545737251",26.82,6.00,0,294.56,351.07,6.6,4.4,0.004,1267096.2,1267096.2,25814,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277320,417351.00
04/26/2019 07:15,2,0.234,ALERT,211.70,333.63,59.980,1556277304,"201051344000594","174011545737251",26.82,7.00,0,294.26,349.86,6.4,4.3,0.009,1279554.5,1279554.5,49696,0,0,0,L,1122011218,1,120.65,121.55,0002,4,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277322,417352.00
04/26/2019 07:15,2,0.250,ACTIVE,212.16,333.93,59.985,1556277304,"201051344000469","174011545737251",27.02,6.30,0,293.36,343.55,6.8,4.7,0.013,1259567.2,1259567.2,17938,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277323,417353.00
04/26/2019 07:15,2,0.227,ALERT,212.61,333.33,59.953,1556277304,"201051344000585","174011545737251",27.41,7.00,0,295.16,343.25,6.3,4.2,0.009,1280357.3,1280357.3,25873,0,0,0,L,1122011218,1,121.55,121.55,0002,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277325,417354.00
04/26/2019 07:15,2,0.232,ACTIVE,212.61,334.84,59.985,1556277304,"201051344000853","174011545737251",24.49,6.70,0,294.86,345.36,5.8,3.6,0.013,1282996.6,1282996.6,17539,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277326,417355.00
04/26/2019 07:15,2,0.201,ACTIVE,212.83,333.03,59.990,1556277304,"201051344001145","174011545737251",25.74,6.70,0,295.46,346.56,5.3,3.2,0.009,1282541.6,1282541.6,25791,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277326,417356.00
04/26/2019 07:15,2,0.248,ACTIVE,212.61,333.03,59.990,1556277304,"201051344000438","174011545737251",26.88,6.70,0,295.16,346.86,6.8,4.6,0.013,1275476.8,1275476.8,25823,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277327,417357.00
04/26/2019 07:15,2,0.203,ACTIVE,212.38,331.83,59.990,1556277304,"201051344001135","174011545737251",29.16,6.70,0,295.16,344.45,6.0,3.9,0.009,1262332.9,1262332.9,25774,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277328,417358.00
04/26/2019 07:15,2,0.229,ACTIVE,212.16,333.03,59.990,1556277304,"201051344000983","174011545737251",26.22,7.00,0,294.86,342.05,6.1,3.9,0.009,1281041.7,1281041.7,17538,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277329,417359.00
04/26/2019 07:15,2,0.232,ACTIVE,212.61,332.73,59.975,1556277304,"201051344001203","174011545737251",25.84,6.70,0,295.16,347.76,6.1,4.0,0.009,1270053.0,1270053.0,25832,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277330,417360.00
04/26/2019 07:15,2,0.201,ACTIVE,212.61,332.13,59.985,1556277304,"201051344001230","174011545737251",26.94,6.70,0,295.46,343.25,5.5,3.4,0.009,1266320.3,1266320.3,25659,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277331,417361.00
04/26/2019 07:15,2,0.225,ACTIVE,212.16,332.73,59.985,1556277304,"201051344000646","174011545737251",26.92,6.70,0,294.86,342.95,6.2,4.0,0.013,1259865.8,1259865.8,25802,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277332,417362.00
04/26/2019 07:15,2,0.221,ACTIVE,212.38,332.73,60.012,1556277304,"201051344000867","174011545737251",26.98,7.70,0,293.96,342.05,6.1,3.9,0.009,1258214.6,1258214.6,49729,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277333,417363.00
04/26/2019 07:15,2,0.238,ACTIVE,212.83,335.44,59.996,1556277304,"201051344000633","174011545737251",26.50,6.70,0,293.06,349.56,6.4,4.3,0.009,1255614.2,1255614.2,49826,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277334,417364.00
04/26/2019 07:15,2,0.256,ACTIVE,212.16,332.13,59.985,1556277304,"201051344000955","174011545737251",27.41,7.00,0,295.46,346.26,7.1,4.9,0.009,1279932.0,1279932.0,25819,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277335,417365.00
04/26/2019 07:15,2,0.236,ACTIVE,212.38,333.03,59.990,1556277304,"201051344000648","174011545737251",26.72,6.30,0,293.96,344.45,6.4,4.3,0.009,1270822.5,1270822.5,49281,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277336,417366.00
04/26/2019 07:15,2,0.203,ACTIVE,212.61,333.93,60.017,1556277304,"201051344000645","174011545737251",28.43,7.30,0,294.56,342.95,5.9,3.7,0.009,1275707.1,1275707.1,49245,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277337,417367.00
04/26/2019 07:15,2,0.223,ALERT,212.16,333.03,59.990,1556277304,"201051344000569","174011545737251",27.91,7.00,0,295.76,344.15,6.3,4.2,0.013,1291850.9,1291850.9,17451,0,0,0,L,1122011218,1,120.20,122.23,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277338,417368.00
04/26/2019 07:15,2,0.256,ACTIVE,212.38,336.34,60.001,1556277304,"179051228000119","174011545737251",29.46,9.00,0,293.06,345.36,7.7,5.5,0.004,79015.1,79015.1,17561,0,0,0,L,46974696,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556277339,417369.00
04/26/2019 07:30,2,0.326,ACTIVE,212.16,333.03,59.996,1556278205,"201051344000579","174011545737251",30.67,7.70,0,308.39,354.97,10.2,7.9,0.035,1291699.2,1291699.2,17906,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278206,417370.00
04/26/2019 07:30,2,0.314,ACTIVE,212.38,331.83,60.006,1556278205,"201051344001025","174011545737251",28.98,6.70,0,311.39,353.77,9.2,7.0,0.035,1274026.1,1274026.1,25835,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278207,417371.00
04/26/2019 07:30,2,0.332,ALERT,212.61,333.63,60.006,1556278205,"201051344001093","174011545737251",28.98,8.00,0,294.26,337.84,9.8,7.5,0.035,1257844.9,1257844.9,25876,0,0,0,L,1122011218,1,121.78,121.33,0002,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278209,417372.00
04/26/2019 07:30,2,0.322,ALERT,211.93,331.83,59.985,1556278205,"201051344000458","174011545737251",28.63,8.50,0,295.76,336.94,9.4,7.1,0.035,1274784.8,1274784.8,17656,0,0,0,L,1122011218,1,120.88,122.01,0002,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278211,417373.00
04/26/2019 07:30,2,0.324,ALERT,212.38,332.43,60.001,1556278205,"201051344000890","174011545737251",29.56,7.70,0,294.86,337.54,9.8,7.5,0.040,1272547.7,1272547.7,25789,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278213,417374.00
04/26/2019 07:30,2,0.309,ALERT,211.93,333.63,60.001,1556278205,"201051344000988","174011545737251",18.87,7.30,0,292.46,337.54,5.9,3.8,0.027,983010.3,983010.3,17982,0,0,0,L,1122011218,1,120.42,122.01,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278215,417375.00
04/26/2019 07:30,2,0.311,ACTIVE,213.06,333.33,59.985,1556278205,"201051344000582","174011545737251",28.55,6.70,0,306.28,353.47,9.0,6.8,0.040,1251398.7,1251398.7,25765,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278216,417376.00
04/26/2019 07:30,2,0.320,ACTIVE,211.93,333.03,59.996,1556278205,"201051344000868","174011545737251",28.71,7.00,0,303.58,357.08,9.3,7.1,0.040,1259982.6,1259982.6,49704,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278217,417377.00
04/26/2019 07:30,2,0.316,ALERT,212.61,333.93,59.990,1556278205,"201051344000576","174011545737251",29.74,7.00,0,295.46,339.34,9.6,7.3,0.035,1278052.7,1278052.7,21745,0,0,0,L,1122011218,1,120.88,121.78,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278219,417378.00
04/26/2019 07:30,2,0.311,ALERT,212.16,332.73,59.996,1556278205,"201051344001158","174011545737251",28.86,6.70,0,295.46,337.24,9.2,6.9,0.044,1254783.9,1254783.9,17966,0,0,0,L,1122011218,1,120.42,121.78,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278221,417379.00
04/26/2019 07:30,2,0.295,ALERT,212.83,333.93,59.996,1556278205,"201051344000917","174011545737251",28.71,8.00,0,293.36,337.54,8.6,6.4,0.040,1267914.6,1267914.6,25681,0,0,0,L,1122011218,1,121.78,121.55,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278223,417380.00
04/26/2019 07:30,2,0.389,ACTIVE,212.83,333.33,59.985,1556278205,"201051344000417","174011545737251",18.77,7.00,0,293.36,336.64,7.4,5.2,0.022,1017585.9,1017585.9,25832,0,0,0,L,1122011218,1,121.78,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278224,417381.00
04/26/2019 07:30,2,0.311,ALERT,212.83,334.24,59.990,1556278205,"201051344000685","174011545737251",28.80,7.30,0,293.96,338.14,9.1,6.9,0.040,1274255.3,1274255.3,25849,0,0,0,L,1122011218,1,122.68,121.10,0002,5,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278226,417382.00
04/26/2019 07:30,2,0.342,ACTIVE,212.61,333.93,59.985,1556278205,"201051344000651","174011545737251",29.16,6.30,0,307.48,353.17,10.1,7.8,0.044,1267097.6,1267097.6,25815,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278227,417383.00
04/26/2019 07:30,2,0.342,ALERT,211.93,333.03,59.985,1556278205,"201051344000594","174011545737251",29.00,7.30,0,295.16,342.35,10.1,7.8,0.049,1279555.9,1279555.9,49698,0,0,0,L,1122011218,1,120.65,121.55,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278228,417384.00
04/26/2019 07:30,2,0.354,ALERT,212.38,333.93,59.985,1556278205,"201051344000469","174011545737251",29.50,6.70,0,293.96,337.54,10.6,8.3,0.049,1259568.7,1259568.7,17939,0,0,0,L,1122011218,1,120.42,122.46,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278230,417385.00
04/26/2019 07:30,2,0.334,ACTIVE,212.83,333.93,59.985,1556278205,"201051344000585","174011545737251",29.14,7.30,0,311.99,354.67,9.9,7.6,0.049,1280358.7,1280358.7,25875,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278231,417386.00
04/26/2019 07:30,2,0.336,ALERT,212.61,334.24,59.990,1556278205,"201051344000853","174011545737251",28.59,7.00,0,294.56,339.34,9.8,7.5,0.049,1282997.9,1282997.9,17540,0,0,0,L,1122011218,1,121.33,122.23,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278233,417387.00
04/26/2019 07:30,2,0.291,ALERT,212.83,334.24,59.996,1556278205,"201051344001145","174011545737251",29.00,7.00,0,294.56,337.84,8.6,6.4,0.040,1282542.7,1282542.7,25792,0,0,0,L,1122011218,1,122.01,121.33,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278235,417388.00
04/26/2019 07:30,2,0.367,ACTIVE,212.83,333.63,59.996,1556278205,"201051344000438","174011545737251",28.98,7.00,0,309.29,351.67,10.8,8.5,0.049,1275478.3,1275478.3,25824,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278236,417389.00
04/26/2019 07:30,2,0.238,ACTIVE,212.38,352.27,59.980,1556278205,"201051344001135","174011545737251",32.76,7.30,0,315.60,354.37,7.9,5.7,0.022,1262334.1,1262334.1,25775,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278237,417390.00
04/26/2019 07:30,2,0.324,ACTIVE,212.16,332.43,59.996,1556278205,"201051344000983","174011545737251",30.06,7.30,0,306.58,354.37,9.9,7.6,0.049,1281043.0,1281043.0,17539,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278238,417391.00
04/26/2019 07:30,2,0.352,ACTIVE,212.83,332.73,59.985,1556278205,"201051344001203","174011545737251",28.59,7.00,0,306.58,355.58,10.2,7.9,0.053,1270054.3,1270054.3,25833,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278238,417392.00
04/26/2019 07:30,2,0.320,ALERT,212.61,333.03,59.996,1556278205,"201051344001230","174011545737251",29.64,7.00,0,294.26,336.34,9.7,7.4,0.040,1266321.5,1266321.5,25660,0,0,0,L,1122011218,1,122.01,121.10,0002,5,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278240,417393.00
04/26/2019 07:30,2,0.340,ACTIVE,212.38,333.33,60.033,1556278205,"201051344000646","174011545737251",28.80,7.30,0,305.38,354.97,9.9,7.7,0.040,1259867.1,1259867.1,25803,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278241,417394.00
04/26/2019 07:30,2,0.346,ALERT,212.38,332.73,59.990,1556278205,"201051344000867","174011545737251",29.36,8.00,0,293.96,337.54,10.3,8.0,0.049,1258215.9,1258215.9,49730,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278243,417395.00
04/26/2019 07:30,2,0.355,ALERT,212.83,335.74,59.990,1556278205,"201051344000633","174011545737251",29.14,7.00,0,292.76,339.95,10.6,8.3,0.053,1255615.6,1255615.6,49827,0,0,0,L,1122011218,1,121.33,122.23,0002,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278245,417396.00
04/26/2019 07:30,2,0.393,ACTIVE,212.38,333.63,59.990,1556278205,"201051344000955","174011545737251",30.00,7.30,0,309.29,350.77,12.0,9.6,0.057,1279933.6,1279933.6,25820,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278246,417397.00
04/26/2019 07:30,2,0.350,ACTIVE,212.38,333.63,59.980,1556278205,"201051344000648","174011545737251",29.06,6.70,0,309.29,354.07,10.3,8.1,0.044,1270823.9,1270823.9,49282,0,0,0,L,1122011218,1,120.42,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278247,417398.00
04/26/2019 07:30,2,0.338,ACTIVE,212.61,333.93,60.033,1556278205,"201051344000645","174011545737251",29.32,7.70,0,304.78,357.08,10.1,7.8,0.049,1275708.4,1275708.4,49246,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278248,417399.00
04/26/2019 07:30,2,0.330,ACTIVE,212.16,333.33,59.996,1556278205,"201051344000569","174011545737251",30.12,7.30,0,314.10,352.57,10.1,7.9,0.044,1291852.3,1291852.3,17453,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278249,417400.00
04/26/2019 07:30,2,0.406,ALERT,212.61,336.64,59.996,1556278205,"179051228000119","174011545737251",29.48,9.70,0,292.76,341.15,12.2,9.9,0.049,79016.8,79016.8,17562,0,0,0,L,46974696,1,120.88,122.68,0000,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556278250,417401.00
04/26/2019 07:45,2,0.596,ACTIVE,212.61,336.64,60.028,1556279105,"201051344000579","174011545737251",30.28,8.00,0,327.92,349.86,18.3,15.7,0.110,1291702.2,1291702.2,17907,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279106,417402.00
04/26/2019 07:45,2,0.564,ACTIVE,212.16,334.24,60.028,1556279105,"201051344001025","174011545737251",29.86,7.30,0,326.72,344.45,17.1,14.6,0.110,1274028.9,1274028.9,25836,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279107,417403.00
04/26/2019 07:45,2,0.641,ACTIVE,212.38,336.34,60.006,1556279105,"201051344001093","174011545737251",30.71,8.50,0,326.42,349.26,20.0,17.4,0.124,1257848.1,1257848.1,25878,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279108,417404.00
04/26/2019 07:45,2,0.541,ACTIVE,212.38,336.34,60.006,1556279105,"201051344000458","174011545737251",29.52,9.00,0,326.42,343.25,16.2,13.7,0.106,1274787.4,1274787.4,17658,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279109,417405.00
04/26/2019 07:45,2,0.609,ACTIVE,211.93,335.14,60.006,1556279105,"201051344000890","174011545737251",30.34,8.50,0,327.02,346.56,18.8,16.2,0.119,1272550.7,1272550.7,25791,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279110,417406.00
04/26/2019 07:45,2,0.559,ACTIVE,212.16,336.64,59.990,1556279105,"201051344000988","174011545737251",19.72,7.70,0,325.52,342.35,11.2,8.9,0.075,983011.9,983011.9,17984,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279111,417407.00
04/26/2019 07:45,2,0.545,ACTIVE,212.61,336.34,60.001,1556279105,"201051344000582","174011545737251",30.32,7.30,0,327.62,343.85,16.8,14.3,0.102,1251401.3,1251401.3,25766,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279112,417408.00
04/26/2019 07:45,2,0.574,ACTIVE,212.16,336.64,60.006,1556279105,"201051344000868","174011545737251",29.80,7.70,0,326.72,344.15,17.4,14.8,0.110,1259985.3,1259985.3,49705,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279113,417409.00
04/26/2019 07:45,2,0.562,ACTIVE,212.83,338.14,59.959,1556279105,"201051344000576","174011545737251",29.78,7.30,0,327.32,345.36,17.0,14.5,0.110,1278055.4,1278055.4,21747,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279113,417410.00
04/26/2019 07:45,2,0.555,ACTIVE,212.38,336.64,60.001,1556279105,"201051344001158","174011545737251",29.96,7.30,0,326.12,347.16,16.9,14.3,0.115,1254786.6,1254786.6,17968,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279114,417411.00
04/26/2019 07:45,2,0.543,ACTIVE,212.38,336.04,60.022,1556279105,"201051344000917","174011545737251",29.10,9.00,0,326.12,345.36,16.1,13.6,0.097,1267917.1,1267917.1,25683,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279116,417412.00
04/26/2019 07:45,2,0.609,ACTIVE,212.38,334.54,59.996,1556279105,"201051344000417","174011545737251",19.70,7.30,0,326.12,340.25,12.2,9.8,0.066,1017587.8,1017587.8,25833,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279117,417413.00
04/26/2019 07:45,2,0.541,ACTIVE,212.38,336.04,60.006,1556279105,"201051344000685","174011545737251",30.55,8.00,0,327.92,345.06,16.8,14.3,0.110,1274257.9,1274257.9,25851,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279118,417414.00
04/26/2019 07:45,2,0.580,ACTIVE,212.38,336.04,60.012,1556279105,"201051344000651","174011545737251",30.10,7.00,0,327.62,344.45,17.7,15.2,0.110,1267100.5,1267100.5,25816,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279119,417415.00
04/26/2019 07:45,2,0.572,ACTIVE,211.70,335.74,60.001,1556279105,"201051344000594","174011545737251",30.24,8.00,0,325.82,348.66,17.6,15.0,0.106,1279558.7,1279558.7,49700,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279120,417416.00
04/26/2019 07:45,2,0.594,ACTIVE,212.16,336.64,60.033,1556279105,"201051344000469","174011545737251",30.20,7.00,0,326.12,345.36,18.2,15.6,0.119,1259571.6,1259571.6,17941,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279121,417417.00
04/26/2019 07:45,2,0.541,ACTIVE,212.38,336.04,60.006,1556279105,"201051344000585","174011545737251",29.88,8.00,0,327.92,348.66,16.4,13.9,0.102,1280361.3,1280361.3,25876,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279122,417418.00
04/26/2019 07:45,2,0.539,ACTIVE,212.61,337.24,60.006,1556279105,"201051344000853","174011545737251",29.62,7.70,0,328.52,346.86,16.2,13.7,0.102,1283000.5,1283000.5,17542,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279123,417419.00
