ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 07:45,2,0.469,ACTIVE,212.38,342.95,60.028,1556279105,"201051344001145","174011545737251",31.53,7.70,0,329.13,348.66,15.0,12.6,0.084,1282545.1,1282545.1,25794,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279124,417420.00
04/26/2019 07:45,2,0.605,ACTIVE,212.38,336.04,60.001,1556279105,"201051344000438","174011545737251",30.63,7.70,0,327.32,348.96,18.8,16.2,0.119,1275481.3,1275481.3,25825,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279125,417421.00
04/26/2019 07:45,2,0.578,ACTIVE,211.93,335.14,60.006,1556279105,"201051344001135","174011545737251",29.84,7.70,0,327.62,365.80,17.5,15.0,0.110,1262336.8,1262336.8,25776,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279126,417422.00
04/26/2019 07:45,2,0.531,ACTIVE,212.16,335.14,60.012,1556279105,"201051344000983","174011545737251",30.40,8.00,0,325.82,348.66,16.4,13.9,0.106,1281045.6,1281045.6,17540,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279127,417423.00
04/26/2019 07:45,2,0.598,ACTIVE,212.16,335.74,60.012,1556279105,"201051344001203","174011545737251",29.76,7.70,0,327.92,346.56,18.0,15.5,0.128,1270057.2,1270057.2,25834,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279128,417424.00
04/26/2019 07:45,2,0.588,ACTIVE,212.16,334.84,60.001,1556279105,"201051344001230","174011545737251",29.72,8.00,0,326.12,348.66,17.7,15.2,0.115,1266324.2,1266324.2,25662,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279129,417425.00
04/26/2019 07:45,2,0.512,ACTIVE,211.93,341.15,60.049,1556279105,"201051344000646","174011545737251",31.31,7.70,0,326.72,350.17,16.2,13.7,0.102,1259869.5,1259869.5,25804,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279130,417426.00
04/26/2019 07:45,2,0.570,ACTIVE,212.16,335.74,60.017,1556279105,"201051344000867","174011545737251",30.14,8.50,0,327.32,344.45,17.4,14.9,0.110,1258218.7,1258218.7,49732,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279131,417427.00
04/26/2019 07:45,2,0.572,ACTIVE,212.83,338.14,60.038,1556279105,"201051344000633","174011545737251",30.36,7.70,0,327.02,346.86,17.6,15.1,0.106,1255618.4,1255618.4,49829,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279132,417428.00
04/26/2019 07:45,2,0.639,ACTIVE,211.70,338.44,60.017,1556279105,"201051344000955","174011545737251",30.89,8.00,0,327.02,348.06,20.0,17.4,0.133,1279936.8,1279936.8,25821,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279133,417429.00
04/26/2019 07:45,2,0.559,ACTIVE,212.16,335.74,60.022,1556279105,"201051344000648","174011545737251",30.51,7.00,0,328.52,347.46,17.3,14.8,0.110,1270826.6,1270826.6,49283,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279134,417430.00
04/26/2019 07:45,2,0.559,ACTIVE,212.61,336.94,60.001,1556279105,"201051344000645","174011545737251",29.90,8.00,0,328.52,347.46,17.0,14.5,0.106,1275711.1,1275711.1,49247,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279134,417431.00
04/26/2019 07:45,2,0.539,ACTIVE,212.16,335.44,60.022,1556279105,"201051344000569","174011545737251",30.43,8.00,0,327.32,345.06,16.6,14.1,0.102,1291854.9,1291854.9,17454,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279135,417432.00
04/26/2019 07:45,2,0.627,ACTIVE,212.61,339.65,60.001,1556279105,"179051228000119","174011545737251",29.98,10.00,0,328.22,346.56,19.1,16.5,0.106,79020.0,79020.0,17564,0,0,0,L,46974696,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556279136,417433.00
04/26/2019 08:00,2,0.947,ACTIVE,212.38,339.95,59.985,1556280004,"201051344000579","174011545737251",30.71,9.00,0,328.22,357.98,29.5,26.6,0.217,1291707.4,1291707.4,17908,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280005,417434.00
04/26/2019 08:00,2,0.896,ACTIVE,211.93,343.85,60.006,1556280004,"201051344001025","174011545737251",31.35,8.50,0,327.02,355.88,28.5,25.6,0.208,1274033.8,1274033.8,25837,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280006,417435.00
04/26/2019 08:00,2,1.014,ACTIVE,212.16,345.06,60.038,1556280004,"201051344001093","174011545737251",31.23,9.30,0,327.02,358.58,32.1,29.1,0.234,1257853.8,1257853.8,25879,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280007,417436.00
04/26/2019 08:00,2,0.846,ACTIVE,212.16,340.25,59.980,1556280004,"201051344000458","174011545737251",30.89,9.70,0,327.92,351.97,26.5,23.7,0.199,1274792.0,1274792.0,17659,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280008,417437.00
04/26/2019 08:00,2,0.971,ACTIVE,212.16,343.85,60.017,1556280004,"201051344000890","174011545737251",31.07,9.70,0,326.72,356.18,30.6,27.6,0.230,1272556.1,1272556.1,25792,0,0,0,L,1122011218,1,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280009,417438.00
04/26/2019 08:00,2,0.938,ACTIVE,212.16,338.14,60.006,1556280004,"201051344000988","174011545737251",19.98,8.00,0,327.62,348.06,19.0,16.4,0.141,983015.0,983015.0,17985,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280010,417439.00
04/26/2019 08:00,2,0.885,ACTIVE,212.61,342.65,60.006,1556280004,"201051344000582","174011545737251",30.97,8.00,0,327.32,354.07,27.8,24.9,0.208,1251406.1,1251406.1,25767,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280011,417440.00
04/26/2019 08:00,2,0.920,ACTIVE,212.16,340.25,60.006,1556280004,"201051344000868","174011545737251",30.85,8.00,0,328.22,353.17,28.8,25.8,0.212,1259990.3,1259990.3,49706,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280012,417441.00
04/26/2019 08:00,2,0.883,ACTIVE,212.61,341.75,59.985,1556280004,"201051344000576","174011545737251",30.99,8.00,0,327.62,354.97,27.7,24.8,0.199,1278060.2,1278060.2,21748,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280013,417442.00
04/26/2019 08:00,2,0.912,ACTIVE,212.16,340.85,60.012,1556280004,"201051344001158","174011545737251",30.53,7.70,0,327.32,355.88,28.2,25.3,0.225,1254791.4,1254791.4,17969,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280014,417443.00
04/26/2019 08:00,2,0.869,ACTIVE,212.16,339.34,60.012,1556280004,"201051344000917","174011545737251",30.77,9.70,0,327.32,354.37,27.1,24.2,0.203,1267921.7,1267921.7,25684,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280015,417444.00
04/26/2019 08:00,2,0.961,ACTIVE,212.38,336.94,60.006,1556280004,"201051344000417","174011545737251",20.14,8.50,0,327.02,346.56,19.6,17.0,0.128,1017591.0,1017591.0,25834,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280016,417445.00
04/26/2019 08:00,2,0.898,ACTIVE,212.16,340.55,60.043,1556280004,"201051344000685","174011545737251",30.71,9.00,0,327.92,354.67,27.9,25.1,0.221,1274262.7,1274262.7,25852,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280017,417446.00
04/26/2019 08:00,2,0.943,ACTIVE,212.16,338.74,60.017,1556280004,"201051344000651","174011545737251",30.59,7.70,0,327.92,356.18,29.2,26.3,0.208,1267105.6,1267105.6,25817,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280018,417447.00
04/26/2019 08:00,2,0.920,ACTIVE,211.93,338.74,60.012,1556280004,"201051344000594","174011545737251",30.59,9.00,0,327.32,355.88,28.6,25.6,0.212,1279563.7,1279563.7,49701,0,0,0,L,1122011218,1,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280019,417448.00
04/26/2019 08:00,2,0.955,ACTIVE,212.38,340.55,60.012,1556280004,"201051344000469","174011545737251",30.67,7.70,0,327.62,357.08,29.7,26.7,0.225,1259576.8,1259576.8,17942,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280020,417449.00
04/26/2019 08:00,2,0.867,ACTIVE,212.38,340.85,59.990,1556280004,"201051344000585","174011545737251",30.93,9.30,0,327.62,355.28,27.2,24.4,0.203,1280366.0,1280366.0,25877,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280021,417450.00
04/26/2019 08:00,2,0.863,ACTIVE,212.83,340.25,60.049,1556280004,"201051344000853","174011545737251",30.77,8.50,0,329.43,354.07,26.9,24.1,0.199,1283005.1,1283005.1,17543,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280022,417451.00
04/26/2019 08:00,2,0.838,ACTIVE,212.16,340.55,60.038,1556280004,"201051344001145","174011545737251",30.69,8.50,0,329.13,354.97,26.1,23.3,0.199,1282549.5,1282549.5,25795,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280023,417452.00
04/26/2019 08:00,2,0.961,ACTIVE,212.16,345.06,60.012,1556280004,"201051344000438","174011545737251",31.39,8.50,0,327.32,359.78,30.5,27.5,0.225,1275486.7,1275486.7,25826,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280024,417453.00
04/26/2019 08:00,2,0.932,ACTIVE,211.93,340.25,60.001,1556280004,"201051344001135","174011545737251",30.81,8.50,0,326.72,354.97,29.1,26.2,0.221,1262341.8,1262341.8,25777,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280025,417454.00
04/26/2019 08:00,2,0.869,ACTIVE,211.70,337.54,60.006,1556280004,"201051344000983","174011545737251",30.61,8.50,0,327.92,354.07,27.0,24.1,0.208,1281050.2,1281050.2,17541,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280026,417455.00
04/26/2019 08:00,2,0.965,ACTIVE,212.16,338.74,60.006,1556280004,"201051344001203","174011545737251",30.71,8.50,0,327.32,357.68,30.1,27.1,0.225,1270062.4,1270062.4,25835,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280026,417456.00
04/26/2019 08:00,2,0.949,ACTIVE,211.70,339.04,59.990,1556280004,"201051344001230","174011545737251",30.57,9.30,0,326.42,354.97,29.4,26.5,0.225,1266329.3,1266329.3,25663,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280027,417457.00
04/26/2019 08:00,2,0.904,ACTIVE,211.48,339.04,60.006,1556280004,"201051344000646","174011545737251",30.63,8.50,0,327.62,354.07,28.1,25.2,0.217,1259874.3,1259874.3,25805,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280028,417458.00
04/26/2019 08:00,2,0.928,ACTIVE,212.38,338.44,60.017,1556280004,"201051344000867","174011545737251",30.65,9.30,0,327.92,354.37,28.9,25.9,0.208,1258223.7,1258223.7,49733,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280029,417459.00
04/26/2019 08:00,2,0.920,ACTIVE,212.83,341.75,60.001,1556280004,"201051344000633","174011545737251",30.75,8.50,0,327.62,357.98,28.7,25.8,0.221,1255623.5,1255623.5,49830,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280030,417460.00
04/26/2019 08:00,2,1.018,ACTIVE,211.48,344.15,60.001,1556280004,"201051344000955","174011545737251",31.13,9.30,0,326.72,359.18,32.1,29.1,0.243,1279942.5,1279942.5,25822,0,0,0,L,1122011218,1,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280031,417461.00
04/26/2019 08:00,2,0.900,ACTIVE,212.16,339.65,60.006,1556280004,"201051344000648","174011545737251",30.85,7.70,0,328.22,355.58,28.2,25.3,0.217,1270831.5,1270831.5,49284,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280032,417462.00
04/26/2019 08:00,2,0.898,ACTIVE,212.38,341.75,60.028,1556280004,"201051344000645","174011545737251",30.99,9.00,0,328.22,353.47,28.2,25.3,0.208,1275716.0,1275716.0,49248,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280033,417463.00
04/26/2019 08:00,2,0.869,ACTIVE,212.16,340.85,60.006,1556280004,"201051344000569","174011545737251",30.95,8.50,0,328.22,354.97,27.3,24.4,0.203,1291859.6,1291859.6,17455,0,0,0,L,1122011218,1,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280034,417464.00
04/26/2019 08:00,2,0.988,ACTIVE,212.61,343.25,60.006,1556280004,"179051228000119","174011545737251",30.69,10.70,0,329.13,354.37,30.8,27.8,0.217,79025.4,79025.4,17565,0,0,0,L,46974696,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280035,417465.00
04/26/2019 08:15,2,0.982,ACTIVE,212.83,340.85,60.059,1556280904,"201051344000579","174011545737251",30.65,9.70,0,327.02,373.61,30.5,27.5,0.225,1291715.7,1291715.7,17909,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280905,417466.00
04/26/2019 08:15,2,0.979,ACTIVE,212.61,339.95,60.049,1556280904,"201051344001025","174011545737251",30.26,9.70,0,327.92,372.11,30.0,27.1,0.234,1274041.9,1274041.9,25838,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280906,417467.00
04/26/2019 08:15,2,0.957,ACTIVE,212.61,341.15,60.022,1556280904,"201051344001093","174011545737251",30.61,10.00,0,327.32,374.81,29.7,26.7,0.212,1257862.6,1257862.6,25880,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280907,417468.00
04/26/2019 08:15,2,0.941,ACTIVE,212.61,340.25,60.022,1556280904,"201051344000458","174011545737251",30.49,10.30,0,328.22,369.40,29.1,26.1,0.221,1274799.5,1274799.5,17660,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280908,417469.00
04/26/2019 08:15,2,0.994,ACTIVE,212.38,340.55,60.017,1556280904,"201051344000890","174011545737251",30.10,10.70,0,327.62,373.01,30.4,27.4,0.221,1272564.7,1272564.7,25793,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280909,417470.00
04/26/2019 08:15,2,0.951,ACTIVE,212.38,339.65,60.022,1556280904,"201051344000988","174011545737251",20.06,9.00,0,327.02,359.48,19.4,16.8,0.146,983020.2,983020.2,17986,0,0,0,L,1122011218,1,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280910,417471.00
04/26/2019 08:15,2,0.928,ACTIVE,213.29,341.45,60.059,1556280904,"201051344000582","174011545737251",30.69,9.00,0,327.32,370.30,28.9,25.9,0.217,1251414.0,1251414.0,25768,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280911,417472.00
04/26/2019 08:15,2,0.953,ACTIVE,212.38,340.85,60.043,1556280904,"201051344000868","174011545737251",30.51,8.50,0,327.32,370.60,29.5,26.5,0.221,1259998.4,1259998.4,49707,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280912,417473.00
04/26/2019 08:15,2,0.947,ACTIVE,213.06,341.45,60.017,1556280904,"201051344000576","174011545737251",30.24,8.50,0,328.82,370.30,29.0,26.1,0.225,1278068.0,1278068.0,21749,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280913,417474.00
04/26/2019 08:15,2,0.947,ACTIVE,212.83,341.15,60.049,1556280904,"201051344001158","174011545737251",30.24,8.50,0,326.72,369.70,29.1,26.1,0.221,1254799.4,1254799.4,17970,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280914,417475.00
04/26/2019 08:15,2,0.896,ACTIVE,212.61,341.45,60.054,1556280904,"201051344000917","174011545737251",30.85,10.30,0,326.42,370.00,28.1,25.2,0.212,1267929.4,1267929.4,25685,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280915,417476.00
04/26/2019 08:15,2,0.996,ACTIVE,212.61,338.14,60.028,1556280904,"201051344000417","174011545737251",19.82,9.70,0,327.92,357.38,20.0,17.4,0.137,1017596.3,1017596.3,25835,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280916,417477.00
04/26/2019 08:15,2,0.938,ACTIVE,212.83,341.75,60.017,1556280904,"201051344000685","174011545737251",30.42,9.70,0,327.32,369.40,28.9,26.0,0.225,1274270.6,1274270.6,25853,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280917,417478.00
04/26/2019 08:15,2,0.975,ACTIVE,212.83,341.15,60.017,1556280904,"201051344000651","174011545737251",30.30,9.00,0,327.92,370.60,30.0,27.0,0.225,1267113.8,1267113.8,25818,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280918,417479.00
04/26/2019 08:15,2,0.938,ACTIVE,212.16,340.25,60.001,1556280904,"201051344000594","174011545737251",30.75,10.00,0,326.72,371.51,29.3,26.3,0.217,1279571.7,1279571.7,49702,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280919,417480.00
04/26/2019 08:15,2,0.959,ACTIVE,212.83,342.05,60.022,1556280904,"201051344000469","174011545737251",30.61,8.00,0,326.42,374.21,29.8,26.9,0.225,1259585.0,1259585.0,17943,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280920,417481.00
04/26/2019 08:15,2,0.965,ACTIVE,212.83,341.75,60.012,1556280904,"201051344000585","174011545737251",30.71,10.00,0,327.92,370.30,30.1,27.1,0.239,1280373.8,1280373.8,25878,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280921,417482.00
04/26/2019 08:15,2,0.932,ACTIVE,213.29,342.35,60.017,1556280904,"201051344000853","174011545737251",30.61,9.00,0,330.03,369.70,28.9,26.0,0.217,1283012.7,1283012.7,17544,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280922,417483.00
04/26/2019 08:15,2,0.916,ACTIVE,212.83,340.55,60.022,1556280904,"201051344001145","174011545737251",30.18,9.30,0,328.82,370.00,28.1,25.1,0.212,1282557.0,1282557.0,25796,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280923,417484.00
04/26/2019 08:15,2,0.965,ACTIVE,212.61,341.45,60.006,1556280904,"201051344000438","174011545737251",30.93,9.70,0,327.92,374.21,30.3,27.3,0.230,1275495.1,1275495.1,25827,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280924,417485.00
04/26/2019 08:15,2,0.949,ACTIVE,212.38,341.45,60.012,1556280904,"201051344001135","174011545737251",30.95,9.30,0,327.92,370.90,29.8,26.9,0.217,1262350.0,1262350.0,25778,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280925,417486.00
04/26/2019 08:15,2,0.914,ACTIVE,212.61,343.55,60.006,1556280904,"201051344000983","174011545737251",31.27,9.30,0,327.62,372.11,29.0,26.0,0.212,1281057.9,1281057.9,17542,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280926,417487.00
04/26/2019 08:15,2,0.930,ACTIVE,212.83,339.95,60.012,1556280904,"201051344001203","174011545737251",30.75,9.70,0,327.92,373.01,29.0,26.1,0.221,1270070.7,1270070.7,25836,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280927,417488.00
04/26/2019 08:15,2,0.916,ACTIVE,212.38,338.74,60.006,1556280904,"201051344001230","174011545737251",30.47,10.30,0,325.82,372.71,28.2,25.3,0.203,1266337.5,1266337.5,25664,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280928,417489.00
04/26/2019 08:15,2,0.928,ACTIVE,212.16,342.35,60.012,1556280904,"201051344000646","174011545737251",30.97,9.30,0,327.32,370.60,29.2,26.2,0.217,1259882.2,1259882.2,25806,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280929,417490.00
04/26/2019 08:15,2,0.936,ACTIVE,212.83,340.25,60.012,1556280904,"201051344000867","174011545737251",30.43,9.70,0,327.92,370.60,28.9,26.0,0.208,1258231.7,1258231.7,49734,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280930,417491.00
04/26/2019 08:15,2,0.922,ACTIVE,213.06,342.05,60.017,1556280904,"201051344000633","174011545737251",30.69,9.70,0,328.52,370.60,28.6,25.7,0.225,1255631.4,1255631.4,49831,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280931,417492.00
04/26/2019 08:15,2,0.977,ACTIVE,212.16,340.85,59.959,1556280904,"201051344000955","174011545737251",30.57,10.00,0,327.32,373.91,30.2,27.3,0.221,1279951.3,1279951.3,25823,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280932,417493.00
04/26/2019 08:15,2,0.926,ACTIVE,212.83,339.95,60.012,1556280904,"201051344000648","174011545737251",30.73,8.00,0,328.52,370.00,28.8,25.9,0.212,1270839.3,1270839.3,49285,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280932,417494.00
04/26/2019 08:15,2,0.924,ACTIVE,212.83,340.85,60.012,1556280904,"201051344000645","174011545737251",30.65,9.30,0,329.73,369.40,28.7,25.8,0.212,1275723.8,1275723.8,49249,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280934,417495.00
04/26/2019 08:15,2,0.936,ACTIVE,212.83,340.55,60.006,1556280904,"201051344000569","174011545737251",30.67,9.30,0,327.92,371.21,29.1,26.1,0.217,1291867.3,1291867.3,17456,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280935,417496.00
04/26/2019 08:15,2,0.986,ACTIVE,212.83,344.15,59.969,1556280904,"179051228000119","174011545737251",30.93,11.00,0,329.73,372.11,30.9,27.9,0.217,79033.9,79033.9,17566,0,0,0,L,46974696,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556280936,417497.00
04/26/2019 08:30,2,0.617,ACTIVE,212.16,336.34,59.990,1556281804,"201051344000579","174011545737251",30.12,9.70,0,329.73,360.38,18.9,16.3,0.119,1291721.5,1291721.5,17910,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281805,417498.00
04/26/2019 08:30,2,0.598,ACTIVE,212.16,335.44,60.012,1556281804,"201051344001025","174011545737251",29.84,9.70,0,328.22,359.78,18.1,15.6,0.119,1274047.7,1274047.7,25839,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281806,417499.00
04/26/2019 08:30,2,0.576,ACTIVE,212.38,336.34,60.022,1556281804,"201051344001093","174011545737251",30.43,10.00,0,327.62,359.78,17.8,15.3,0.106,1257868.3,1257868.3,25881,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281807,417500.00
04/26/2019 08:30,2,0.578,ACTIVE,212.16,336.04,60.065,1556281804,"201051344000458","174011545737251",30.24,10.30,0,328.22,356.48,17.7,15.2,0.110,1274805.1,1274805.1,17661,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281808,417501.00
04/26/2019 08:30,2,0.615,ACTIVE,212.16,336.04,60.001,1556281804,"201051344000890","174011545737251",29.48,10.70,0,327.32,358.58,18.4,15.8,0.115,1272570.5,1272570.5,25794,0,0,0,L,1122011218,1,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281809,417502.00
04/26/2019 08:30,2,0.584,ACTIVE,211.93,336.94,60.017,1556281804,"201051344000988","174011545737251",19.10,9.00,0,328.82,351.67,11.3,9.0,0.084,983023.7,983023.7,17987,0,0,0,L,1122011218,1,120.42,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281810,417503.00
04/26/2019 08:30,2,0.574,ACTIVE,212.83,337.24,60.028,1556281804,"201051344000582","174011545737251",29.92,9.00,0,328.52,357.98,17.4,14.9,0.115,1251419.4,1251419.4,25769,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281811,417504.00
04/26/2019 08:30,2,0.580,ACTIVE,212.16,336.34,60.028,1556281804,"201051344000868","174011545737251",29.88,8.50,0,328.22,357.38,17.6,15.1,0.115,1260004.0,1260004.0,49708,0,0,0,L,1122011218,1,120.42,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281812,417505.00
04/26/2019 08:30,2,0.582,ACTIVE,212.61,337.84,60.038,1556281804,"201051344000576","174011545737251",29.72,8.50,0,329.43,357.08,17.5,15.0,0.115,1278073.6,1278073.6,21750,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281813,417506.00
04/26/2019 08:30,2,0.570,ACTIVE,212.16,336.64,60.038,1556281804,"201051344001158","174011545737251",29.88,8.50,0,328.22,357.38,17.3,14.8,0.115,1254804.9,1254804.9,17971,0,0,0,L,1122011218,1,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281814,417507.00
04/26/2019 08:30,2,0.551,ACTIVE,212.61,336.94,60.038,1556281804,"201051344000917","174011545737251",29.82,10.30,0,327.32,357.38,16.7,14.2,0.106,1267934.7,1267934.7,25686,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281815,417508.00
04/26/2019 08:30,2,0.617,ACTIVE,212.38,335.14,60.049,1556281804,"201051344000417","174011545737251",19.78,10.00,0,328.22,349.86,12.3,10.0,0.075,1017600.0,1017600.0,25836,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281816,417509.00
04/26/2019 08:30,2,0.576,ACTIVE,212.61,337.84,60.028,1556281804,"201051344000685","174011545737251",29.34,9.70,0,328.52,358.28,17.2,14.7,0.119,1274276.1,1274276.1,25854,0,0,0,L,1122011218,1,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281817,417510.00
04/26/2019 08:30,2,0.594,ACTIVE,212.38,337.84,60.033,1556281804,"201051344000651","174011545737251",30.18,8.50,0,328.22,357.98,18.1,15.6,0.110,1267119.5,1267119.5,25819,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281818,417511.00
04/26/2019 08:30,2,0.572,ACTIVE,211.70,336.04,60.033,1556281804,"201051344000594","174011545737251",30.32,10.30,0,327.62,360.69,17.6,15.0,0.110,1279577.2,1279577.2,49703,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281819,417512.00
04/26/2019 08:30,2,0.582,ACTIVE,212.16,337.54,60.028,1556281804,"201051344000469","174011545737251",30.65,8.00,0,326.72,358.88,18.1,15.5,0.124,1259590.7,1259590.7,17944,0,0,0,L,1122011218,1,120.20,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281820,417513.00
04/26/2019 08:30,2,0.598,ACTIVE,212.61,336.94,60.033,1556281804,"201051344000585","174011545737251",30.12,9.70,0,327.62,357.68,18.3,15.7,0.115,1280379.5,1280379.5,25879,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281821,417514.00
04/26/2019 08:30,2,0.549,ACTIVE,212.61,339.65,60.022,1556281804,"201051344000853","174011545737251",31.11,9.00,0,330.93,357.08,17.3,14.8,0.106,1283018.2,1283018.2,17545,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281822,417515.00
04/26/2019 08:30,2,0.549,ACTIVE,212.61,336.34,60.028,1556281804,"201051344001145","174011545737251",29.70,9.30,0,329.73,357.98,16.5,14.0,0.110,1282562.3,1282562.3,25797,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281823,417516.00
04/26/2019 08:30,2,0.600,ACTIVE,212.38,336.04,60.059,1556281804,"201051344000438","174011545737251",30.32,9.70,0,328.82,361.89,18.4,15.9,0.115,1275500.9,1275500.9,25828,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281824,417517.00
04/26/2019 08:30,2,0.602,ACTIVE,211.93,335.44,60.028,1556281804,"201051344001135","174011545737251",29.42,9.30,0,328.22,360.38,17.9,15.4,0.119,1262355.6,1262355.6,25779,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281825,417518.00
04/26/2019 08:30,2,0.574,ACTIVE,212.16,335.74,60.033,1556281804,"201051344000983","174011545737251",30.10,9.30,0,328.82,358.88,17.6,15.0,0.119,1281063.4,1281063.4,17543,0,0,0,L,1122011218,1,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281826,417519.00
04/26/2019 08:30,2,0.566,ACTIVE,212.38,336.04,60.033,1556281804,"201051344001203","174011545737251",30.10,10.00,0,329.13,358.88,17.3,14.8,0.110,1270076.2,1270076.2,25837,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281827,417520.00
04/26/2019 08:30,2,0.549,ACTIVE,212.16,335.14,60.070,1556281804,"201051344001230","174011545737251",29.88,10.30,0,326.42,358.88,16.6,14.1,0.102,1266342.8,1266342.8,25665,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281828,417521.00
04/26/2019 08:30,2,0.590,ACTIVE,211.93,337.24,60.033,1556281804,"201051344000646","174011545737251",29.14,9.70,0,327.62,357.68,17.5,14.9,0.115,1259887.8,1259887.8,25807,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281829,417522.00
04/26/2019 08:30,2,0.562,ACTIVE,212.38,335.44,60.028,1556281804,"201051344000867","174011545737251",30.10,9.70,0,328.22,357.08,17.2,14.7,0.106,1258237.1,1258237.1,49735,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281830,417523.00
04/26/2019 08:30,2,0.562,ACTIVE,212.83,338.14,60.033,1556281804,"201051344000633","174011545737251",30.30,9.70,0,330.03,358.28,17.3,14.8,0.115,1255636.8,1255636.8,49832,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281830,417524.00
04/26/2019 08:30,2,0.611,ACTIVE,211.93,335.74,60.038,1556281804,"201051344000955","174011545737251",29.90,10.30,0,325.82,360.38,18.6,16.0,0.124,1279957.1,1279957.1,25824,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281831,417525.00
04/26/2019 08:30,2,0.578,ACTIVE,212.16,336.34,60.033,1556281804,"201051344000648","174011545737251",29.80,8.00,0,329.43,356.48,17.5,15.0,0.119,1270844.8,1270844.8,49286,0,0,0,L,1122011218,1,120.20,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281832,417526.00
04/26/2019 08:30,2,0.566,ACTIVE,212.61,336.94,60.033,1556281804,"201051344000645","174011545737251",29.58,9.30,0,330.03,356.78,17.0,14.5,0.106,1275729.3,1275729.3,49250,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281833,417527.00
04/26/2019 08:30,2,0.561,ACTIVE,212.16,336.64,60.022,1556281804,"201051344000569","174011545737251",30.57,9.30,0,329.43,357.08,17.4,14.9,0.115,1291872.9,1291872.9,17457,0,0,0,L,1122011218,1,120.20,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281834,417528.00
04/26/2019 08:30,2,0.629,ACTIVE,212.61,339.95,60.043,1556281804,"179051228000119","174011545737251",30.04,11.00,0,330.93,360.08,19.1,16.6,0.110,79039.8,79039.8,17567,0,0,0,L,46974696,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556281835,417529.00
04/26/2019 08:45,2,0.537,ACTIVE,211.70,335.14,59.996,1556282704,"201051344000579","174011545737251",29.86,9.30,0,327.32,347.16,16.2,13.8,0.097,1291724.9,1291724.9,17911,0,0,0,L,1122011218,1,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282705,417530.00
04/26/2019 08:45,2,0.541,ACTIVE,211.93,334.84,59.980,1556282704,"201051344001025","174011545737251",26.62,9.30,0,327.62,346.26,14.6,12.2,0.088,1274050.8,1274050.8,25840,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282706,417531.00
04/26/2019 08:45,2,0.525,ACTIVE,212.16,336.34,59.975,1556282704,"201051344001093","174011545737251",29.44,10.00,0,326.72,344.45,15.7,13.2,0.088,1257871.5,1257871.5,25882,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282707,417532.00
04/26/2019 08:45,2,0.510,ACTIVE,211.70,334.54,60.012,1556282704,"201051344000458","174011545737251",29.50,10.00,0,327.62,345.66,15.3,12.8,0.093,1274808.2,1274808.2,17662,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282708,417533.00
04/26/2019 08:45,2,0.535,ACTIVE,211.93,335.44,60.006,1556282704,"201051344000890","174011545737251",29.30,10.30,0,327.62,346.56,15.9,13.5,0.093,1272573.8,1272573.8,25795,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282709,417534.00
04/26/2019 08:45,2,0.479,ACTIVE,211.48,335.44,60.049,1556282704,"201051344000988","174011545737251",19.82,8.50,0,326.72,344.15,9.6,7.4,0.053,983025.4,983025.4,17988,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282710,417535.00
04/26/2019 08:45,2,0.494,ACTIVE,212.61,336.04,60.012,1556282704,"201051344000582","174011545737251",30.08,8.50,0,328.52,345.96,15.1,12.7,0.093,1251422.5,1251422.5,25770,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282711,417536.00
04/26/2019 08:45,2,0.508,ACTIVE,211.48,335.44,60.049,1556282704,"201051344000868","174011545737251",29.32,8.50,0,327.32,346.56,15.1,12.6,0.088,1260007.0,1260007.0,49709,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282712,417537.00
04/26/2019 08:45,2,0.512,ACTIVE,212.16,336.64,59.980,1556282704,"201051344000576","174011545737251",29.20,8.50,0,328.82,346.26,15.1,12.7,0.093,1278076.6,1278076.6,21751,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282713,417538.00
04/26/2019 08:45,2,0.469,ACTIVE,211.70,335.74,59.990,1556282704,"201051344001158","174011545737251",30.71,8.00,0,328.22,346.56,14.6,12.1,0.093,1254807.9,1254807.9,17972,0,0,0,L,1122011218,1,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282714,417539.00
04/26/2019 08:45,2,0.482,ACTIVE,212.38,336.64,60.006,1556282704,"201051344000917","174011545737251",30.04,10.00,0,327.62,345.96,14.7,12.3,0.097,1267937.6,1267937.6,25687,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282715,417540.00
04/26/2019 08:45,2,0.549,ACTIVE,212.16,335.14,60.006,1556282704,"201051344000417","174011545737251",19.32,9.70,0,327.62,341.15,10.8,8.5,0.066,1017602.1,1017602.1,25837,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282716,417541.00
04/26/2019 08:45,2,0.498,ACTIVE,212.16,336.64,60.012,1556282704,"201051344000685","174011545737251",29.92,9.30,0,327.62,347.16,15.1,12.6,0.093,1274279.1,1274279.1,25855,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282717,417542.00
04/26/2019 08:45,2,0.537,ACTIVE,212.16,336.04,60.006,1556282704,"201051344000651","174011545737251",29.12,8.50,0,327.62,345.96,15.9,13.4,0.097,1267122.7,1267122.7,25820,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282718,417543.00
04/26/2019 08:45,2,0.500,ACTIVE,211.25,335.14,59.996,1556282704,"201051344000594","174011545737251",30.32,10.00,0,327.02,345.36,15.4,12.9,0.093,1279580.3,1279580.3,49704,0,0,0,L,1122011218,1,120.20,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282719,417544.00
04/26/2019 08:45,2,0.508,ACTIVE,211.70,335.44,60.006,1556282704,"201051344000469","174011545737251",30.63,7.70,0,327.62,346.86,15.8,13.3,0.097,1259593.9,1259593.9,17945,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282720,417545.00
04/26/2019 08:45,2,0.531,ACTIVE,212.16,336.64,60.001,1556282704,"201051344000585","174011545737251",29.96,9.30,0,327.62,346.56,16.2,13.7,0.097,1280382.6,1280382.6,25880,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282721,417546.00
04/26/2019 08:45,2,0.508,ACTIVE,212.16,336.64,59.996,1556282704,"201051344000853","174011545737251",29.98,8.50,0,330.33,350.77,15.4,13.0,0.097,1283021.3,1283021.3,17546,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282722,417547.00
04/26/2019 08:45,2,0.492,ACTIVE,212.16,335.74,59.996,1556282704,"201051344001145","174011545737251",29.24,9.00,0,329.13,345.96,14.6,12.2,0.097,1282565.1,1282565.1,25798,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282723,417548.00
04/26/2019 08:45,2,0.533,ACTIVE,212.16,336.64,59.996,1556282704,"201051344000438","174011545737251",30.04,9.30,0,327.62,347.46,16.2,13.8,0.097,1275504.2,1275504.2,25829,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282724,417549.00
04/26/2019 08:45,2,0.518,ACTIVE,211.70,335.14,60.006,1556282704,"201051344001135","174011545737251",30.12,9.00,0,327.32,345.06,15.8,13.4,0.097,1262358.8,1262358.8,25780,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282725,417550.00
04/26/2019 08:45,2,0.518,ACTIVE,211.70,334.84,59.990,1556282704,"201051344000983","174011545737251",29.04,9.00,0,327.92,345.06,15.3,12.8,0.102,1281066.5,1281066.5,17544,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282726,417551.00
04/26/2019 08:45,2,0.518,ACTIVE,212.16,334.54,60.006,1556282704,"201051344001203","174011545737251",29.26,9.70,0,328.52,345.66,15.4,12.9,0.093,1270079.2,1270079.2,25838,0,0,0,L,1122011218,1,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282727,417552.00
04/26/2019 08:45,2,0.504,ACTIVE,211.93,335.14,60.001,1556282704,"201051344001230","174011545737251",29.10,9.70,0,327.02,345.36,14.8,12.4,0.088,1266345.7,1266345.7,25666,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282727,417553.00
04/26/2019 08:45,2,0.512,ACTIVE,211.70,335.74,60.001,1556282704,"201051344000646","174011545737251",30.12,9.30,0,327.62,345.66,15.6,13.1,0.093,1259890.9,1259890.9,25808,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282728,417554.00
04/26/2019 08:45,2,0.504,ACTIVE,211.93,334.54,60.001,1556282704,"201051344000867","174011545737251",29.90,9.70,0,327.62,346.56,15.3,12.9,0.084,1258240.2,1258240.2,49736,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282729,417555.00
04/26/2019 08:45,2,0.521,ACTIVE,212.16,337.54,59.996,1556282704,"201051344000633","174011545737251",29.18,9.30,0,328.82,347.76,15.4,13.0,0.093,1255639.9,1255639.9,49833,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282730,417556.00
04/26/2019 08:45,2,0.545,ACTIVE,211.70,335.44,59.959,1556282704,"201051344000955","174011545737251",29.98,9.70,0,327.02,345.96,16.6,14.1,0.097,1279960.4,1279960.4,25825,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282731,417557.00
04/26/2019 08:45,2,0.512,ACTIVE,211.70,335.14,60.006,1556282704,"201051344000648","174011545737251",29.96,8.00,0,328.52,346.26,15.6,13.1,0.093,1270847.9,1270847.9,49287,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282732,417558.00
04/26/2019 08:45,2,0.502,ACTIVE,212.16,336.64,60.012,1556282704,"201051344000645","174011545737251",29.64,9.00,0,329.13,346.26,15.1,12.7,0.093,1275732.3,1275732.3,49251,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282733,417559.00
04/26/2019 08:45,2,0.518,ACTIVE,211.70,335.44,60.001,1556282704,"201051344000569","174011545737251",29.78,9.00,0,327.92,346.26,15.7,13.2,0.097,1291876.0,1291876.0,17458,0,0,0,L,1122011218,1,119.97,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282734,417560.00
04/26/2019 08:45,2,0.576,ACTIVE,211.93,338.74,59.996,1556282704,"179051228000119","174011545737251",29.16,11.00,0,329.43,350.17,17.1,14.5,0.093,79043.3,79043.3,17568,0,0,0,L,46974696,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556282735,417561.00
04/26/2019 09:00,2,0.469,ACTIVE,211.48,335.14,60.043,1556283604,"201051344000579","174011545737251",30.24,9.30,0,327.92,348.36,14.4,12.0,0.075,1291728.3,1291728.3,17912,0,0,0,L,1122011218,1,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283605,417562.00
