ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 09:00,2,0.455,ACTIVE,212.16,333.93,60.022,1556283604,"201051344001025","174011545737251",29.44,9.00,0,328.22,345.66,13.7,11.3,0.075,1274054.0,1274054.0,25841,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283606,417563.00
04/26/2019 09:00,2,0.453,ACTIVE,212.38,335.14,60.012,1556283604,"201051344001093","174011545737251",29.44,9.70,0,328.82,346.26,13.6,11.2,0.062,1257874.7,1257874.7,25883,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283607,417564.00
04/26/2019 09:00,2,0.436,ACTIVE,211.48,333.93,60.017,1556283604,"201051344000458","174011545737251",30.40,9.70,0,328.22,344.15,13.4,11.0,0.075,1274811.3,1274811.3,17663,0,0,0,L,1122011218,1,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283608,417565.00
04/26/2019 09:00,2,0.461,ACTIVE,212.38,334.24,60.012,1556283604,"201051344000890","174011545737251",29.96,10.00,0,327.02,343.85,14.1,11.6,0.080,1272577.0,1272577.0,25796,0,0,0,L,1122011218,1,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283609,417566.00
04/26/2019 09:00,2,0.436,ACTIVE,211.25,335.14,60.012,1556283604,"201051344000988","174011545737251",18.96,8.50,0,326.72,341.75,8.3,6.1,0.053,983027.2,983027.2,17989,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283610,417567.00
04/26/2019 09:00,2,0.443,ACTIVE,212.83,335.74,60.006,1556283604,"201051344000582","174011545737251",29.22,8.50,0,328.52,344.45,13.1,10.8,0.071,1251425.6,1251425.6,25771,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283611,417568.00
04/26/2019 09:00,2,0.453,ACTIVE,211.25,334.84,60.017,1556283604,"201051344000868","174011545737251",28.78,8.00,0,327.62,344.15,13.3,10.9,0.075,1260010.1,1260010.1,49710,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283612,417569.00
04/26/2019 09:00,2,0.447,ACTIVE,211.93,335.74,60.006,1556283604,"201051344000576","174011545737251",29.42,8.00,0,328.22,346.56,13.3,10.9,0.066,1278079.7,1278079.7,21752,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283613,417570.00
04/26/2019 09:00,2,0.438,ACTIVE,211.48,334.54,60.012,1556283604,"201051344001158","174011545737251",29.12,8.00,0,328.52,346.86,12.9,10.5,0.080,1254810.8,1254810.8,17973,0,0,0,L,1122011218,1,120.20,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283614,417571.00
04/26/2019 09:00,2,0.422,ACTIVE,212.61,335.44,60.022,1556283604,"201051344000917","174011545737251",28.80,9.70,0,326.72,345.66,12.4,10.0,0.066,1267940.5,1267940.5,25688,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283615,417572.00
04/26/2019 09:00,2,0.469,ACTIVE,212.61,334.24,59.964,1556283604,"201051344000417","174011545737251",20.26,9.30,0,328.22,341.45,9.6,7.4,0.040,1017604.1,1017604.1,25838,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283616,417573.00
04/26/2019 09:00,2,0.434,ACTIVE,212.61,334.84,60.006,1556283604,"201051344000685","174011545737251",29.48,9.30,0,327.92,344.15,13.0,10.6,0.075,1274282.2,1274282.2,25856,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283617,417574.00
04/26/2019 09:00,2,0.471,ACTIVE,212.61,334.84,60.033,1556283604,"201051344000651","174011545737251",28.61,8.00,0,328.82,344.76,13.7,11.3,0.080,1267125.9,1267125.9,25821,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283618,417575.00
04/26/2019 09:00,2,0.455,ACTIVE,211.03,334.54,60.001,1556283604,"201051344000594","174011545737251",29.12,10.00,0,326.72,345.06,13.4,11.1,0.084,1279583.5,1279583.5,49705,0,0,0,L,1122011218,1,120.20,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283619,417576.00
04/26/2019 09:00,2,0.459,ACTIVE,211.48,335.14,60.006,1556283604,"201051344000469","174011545737251",29.64,7.70,0,326.72,344.45,13.8,11.4,0.075,1259597.1,1259597.1,17946,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283620,417577.00
04/26/2019 09:00,2,0.455,ACTIVE,212.61,335.44,60.001,1556283604,"201051344000585","174011545737251",29.90,9.30,0,327.92,345.06,13.8,11.4,0.080,1280385.9,1280385.9,25881,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283621,417578.00
04/26/2019 09:00,2,0.443,ACTIVE,211.93,335.74,59.996,1556283604,"201051344000853","174011545737251",29.12,8.50,0,328.82,345.36,13.1,10.7,0.080,1283024.4,1283024.4,17547,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283622,417579.00
04/26/2019 09:00,2,0.414,ACTIVE,212.61,335.14,59.996,1556283604,"201051344001145","174011545737251",29.26,9.00,0,329.13,345.06,12.3,10.0,0.066,1282568.0,1282568.0,25799,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283623,417580.00
04/26/2019 09:00,2,0.447,ACTIVE,212.61,334.84,60.001,1556283604,"201051344000438","174011545737251",30.59,9.00,0,327.92,344.76,13.9,11.5,0.071,1275507.4,1275507.4,25830,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283624,417581.00
04/26/2019 09:00,2,0.457,ACTIVE,212.16,333.93,60.017,1556283604,"201051344001135","174011545737251",29.12,9.00,0,327.62,343.85,13.5,11.1,0.071,1262362.0,1262362.0,25781,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283625,417582.00
04/26/2019 09:00,2,0.434,ACTIVE,211.48,334.24,59.985,1556283604,"201051344000983","174011545737251",30.12,8.50,0,326.72,344.45,13.3,10.9,0.080,1281069.5,1281069.5,17545,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283626,417583.00
04/26/2019 09:00,2,0.461,ACTIVE,212.61,333.93,59.996,1556283604,"201051344001203","174011545737251",27.57,9.30,0,327.32,345.36,12.9,10.5,0.075,1270082.3,1270082.3,25839,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283626,417584.00
04/26/2019 09:00,2,0.414,ACTIVE,212.38,333.93,60.012,1556283604,"201051344001230","174011545737251",29.28,9.30,0,326.12,343.55,12.3,10.0,0.066,1266348.6,1266348.6,25667,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283627,417585.00
04/26/2019 09:00,2,0.438,ACTIVE,212.16,334.84,59.996,1556283604,"201051344000646","174011545737251",30.04,9.30,0,327.92,344.45,13.3,10.9,0.071,1259894.0,1259894.0,25809,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283628,417586.00
04/26/2019 09:00,2,0.438,ACTIVE,211.70,333.93,60.006,1556283604,"201051344000867","174011545737251",29.46,9.30,0,327.62,343.85,13.1,10.7,0.066,1258243.2,1258243.2,49737,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283629,417587.00
04/26/2019 09:00,2,0.455,ACTIVE,211.93,336.34,59.996,1556283604,"201051344000633","174011545737251",28.80,9.00,0,327.62,347.46,13.3,10.9,0.080,1255643.0,1255643.0,49834,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283630,417588.00
04/26/2019 09:00,2,0.480,ACTIVE,211.93,334.24,60.022,1556283604,"201051344000955","174011545737251",29.12,9.70,0,326.72,343.55,14.2,11.8,0.080,1279963.8,1279963.8,25826,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283631,417589.00
04/26/2019 09:00,2,0.447,ACTIVE,211.48,335.14,60.017,1556283604,"201051344000648","174011545737251",29.74,7.70,0,328.22,344.15,13.5,11.1,0.071,1270851.0,1270851.0,49288,0,0,0,L,1122011218,1,119.97,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283632,417590.00
04/26/2019 09:00,2,0.441,ACTIVE,211.93,335.14,59.964,1556283604,"201051344000645","174011545737251",28.55,9.00,0,328.82,344.15,12.8,10.4,0.075,1275735.3,1275735.3,49252,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283633,417591.00
04/26/2019 09:00,2,0.445,ACTIVE,211.48,334.24,59.996,1556283604,"201051344000569","174011545737251",29.48,9.00,0,327.92,344.15,13.3,11.0,0.075,1291879.1,1291879.1,17459,0,0,0,L,1122011218,1,119.97,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283634,417592.00
04/26/2019 09:00,2,0.490,ACTIVE,211.70,337.84,59.985,1556283604,"179051228000119","174011545737251",29.66,10.70,0,329.43,347.46,14.7,12.3,0.071,79046.7,79046.7,17569,0,0,0,L,46974696,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556283635,417593.00
04/26/2019 09:15,2,0.494,ACTIVE,211.70,334.24,59.980,1556284504,"201051344000579","174011545737251",29.82,9.30,0,328.52,342.35,14.9,12.4,0.080,1291730.9,1291730.9,17913,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284506,417594.00
04/26/2019 09:15,2,0.465,ACTIVE,212.16,333.63,60.017,1556284504,"201051344001025","174011545737251",30.26,9.00,0,328.22,342.35,14.2,11.8,0.080,1274056.5,1274056.5,25842,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284507,417595.00
04/26/2019 09:15,2,0.467,ACTIVE,212.38,334.54,60.012,1556284504,"201051344001093","174011545737251",30.18,9.70,0,328.22,342.65,14.3,11.8,0.075,1257877.1,1257877.1,25884,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284508,417596.00
04/26/2019 09:15,2,0.465,ACTIVE,211.70,334.54,59.964,1556284504,"201051344000458","174011545737251",29.80,9.70,0,327.62,341.45,14.0,11.6,0.080,1274813.8,1274813.8,17664,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284509,417597.00
04/26/2019 09:15,2,0.480,ACTIVE,212.16,333.93,59.953,1556284504,"201051344000890","174011545737251",29.92,10.00,0,327.62,342.35,14.6,12.2,0.080,1272579.6,1272579.6,25797,0,0,0,L,1122011218,1,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284509,417598.00
04/26/2019 09:15,2,0.449,ACTIVE,211.70,335.44,60.012,1556284504,"201051344000988","174011545737251",19.10,8.00,0,326.72,341.75,8.7,6.5,0.053,983028.5,983028.5,17990,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284510,417599.00
04/26/2019 09:15,2,0.467,ACTIVE,212.83,334.84,59.990,1556284504,"201051344000582","174011545737251",29.06,8.50,0,327.62,342.35,13.8,11.3,0.075,1251427.9,1251427.9,25772,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284511,417600.00
04/26/2019 09:15,2,0.473,ACTIVE,211.93,335.14,59.990,1556284504,"201051344000868","174011545737251",28.75,8.00,0,326.42,342.65,13.8,11.4,0.080,1260012.5,1260012.5,49711,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284512,417601.00
04/26/2019 09:15,2,0.465,ACTIVE,212.38,336.34,60.012,1556284504,"201051344000576","174011545737251",29.52,8.00,0,327.32,343.25,13.9,11.5,0.080,1278082.1,1278082.1,21753,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284513,417602.00
04/26/2019 09:15,2,0.453,ACTIVE,211.93,334.84,59.985,1556284504,"201051344001158","174011545737251",29.40,7.70,0,326.72,342.35,13.5,11.1,0.080,1254813.1,1254813.1,17974,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284514,417603.00
04/26/2019 09:15,2,0.459,ACTIVE,212.61,335.44,59.953,1556284504,"201051344000917","174011545737251",28.25,9.70,0,327.02,342.05,13.2,10.8,0.075,1267942.7,1267942.7,25689,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284515,417604.00
04/26/2019 09:15,2,0.488,ACTIVE,212.61,333.93,59.996,1556284504,"201051344000417","174011545737251",20.02,9.30,0,327.32,339.95,9.9,7.6,0.049,1017605.7,1017605.7,25839,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284516,417605.00
04/26/2019 09:15,2,0.461,ACTIVE,212.61,336.04,59.990,1556284504,"201051344000685","174011545737251",29.44,9.30,0,327.62,343.85,13.8,11.4,0.080,1274284.4,1274284.4,25857,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284517,417606.00
04/26/2019 09:15,2,0.502,ACTIVE,212.38,335.14,59.980,1556284504,"201051344000651","174011545737251",28.41,8.00,0,327.92,343.25,14.4,12.0,0.084,1267128.3,1267128.3,25822,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284518,417607.00
04/26/2019 09:15,2,0.475,ACTIVE,211.48,334.84,59.996,1556284504,"201051344000594","174011545737251",29.38,9.70,0,325.82,342.35,14.1,11.7,0.084,1279585.9,1279585.9,49706,0,0,0,L,1122011218,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284519,417608.00
04/26/2019 09:15,2,0.498,ACTIVE,211.93,335.44,60.001,1556284504,"201051344000469","174011545737251",28.84,7.30,0,326.42,341.75,14.5,12.1,0.080,1259599.6,1259599.6,17947,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284520,417609.00
04/26/2019 09:15,2,0.488,ACTIVE,212.61,335.14,59.996,1556284504,"201051344000585","174011545737251",29.84,9.30,0,327.92,342.35,14.7,12.3,0.071,1280388.4,1280388.4,25882,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284521,417610.00
04/26/2019 09:15,2,0.459,ACTIVE,212.38,336.34,60.001,1556284504,"201051344000853","174011545737251",30.16,8.50,0,328.82,344.45,14.0,11.6,0.080,1283026.7,1283026.7,17548,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284522,417611.00
04/26/2019 09:15,2,0.434,ACTIVE,212.61,334.84,60.012,1556284504,"201051344001145","174011545737251",30.32,9.00,0,327.92,343.25,13.3,10.9,0.080,1282570.1,1282570.1,25800,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284523,417612.00
04/26/2019 09:15,2,0.480,ACTIVE,212.38,334.84,59.980,1556284504,"201051344000438","174011545737251",30.45,9.30,0,328.52,342.95,14.8,12.4,0.075,1275510.0,1275510.0,25831,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284524,417613.00
04/26/2019 09:15,2,0.490,ACTIVE,211.93,333.63,59.996,1556284504,"201051344001135","174011545737251",29.08,9.00,0,327.92,341.75,14.4,12.0,0.080,1262364.5,1262364.5,25782,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284525,417614.00
04/26/2019 09:15,2,0.479,ACTIVE,211.93,334.84,59.969,1556284504,"201051344000983","174011545737251",29.12,8.50,0,327.02,341.15,14.1,11.7,0.084,1281071.9,1281071.9,17546,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284526,417615.00
04/26/2019 09:15,2,0.471,ACTIVE,212.38,333.93,59.996,1556284504,"201051344001203","174011545737251",29.70,9.00,0,327.62,342.65,14.2,11.8,0.084,1270084.7,1270084.7,25840,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284527,417616.00
04/26/2019 09:15,2,0.463,ACTIVE,212.38,334.24,59.996,1556284504,"201051344001230","174011545737251",28.78,9.30,0,327.32,341.15,13.5,11.1,0.071,1266350.8,1266350.8,25668,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284527,417617.00
04/26/2019 09:15,2,0.473,ACTIVE,211.93,334.54,59.975,1556284504,"201051344000646","174011545737251",30.18,9.00,0,326.72,342.05,14.5,12.0,0.084,1259896.5,1259896.5,25810,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284529,417618.00
04/26/2019 09:15,2,0.473,ACTIVE,212.16,334.24,60.006,1556284504,"201051344000867","174011545737251",29.14,9.00,0,327.62,341.45,14.0,11.6,0.075,1258245.5,1258245.5,49738,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284530,417619.00
04/26/2019 09:15,2,0.494,ACTIVE,212.38,336.94,59.996,1556284504,"201051344000633","174011545737251",27.73,9.00,0,327.02,344.45,13.9,11.5,0.080,1255645.4,1255645.4,49835,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284531,417620.00
04/26/2019 09:15,2,0.521,ACTIVE,212.16,333.93,59.996,1556284504,"201051344000955","174011545737251",29.06,9.70,0,326.72,342.65,15.3,12.9,0.088,1279966.4,1279966.4,25827,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284531,417621.00
04/26/2019 09:15,2,0.488,ACTIVE,211.93,335.74,59.985,1556284504,"201051344000648","174011545737251",29.16,7.70,0,327.92,342.35,14.4,12.0,0.084,1270853.4,1270853.4,49289,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284532,417622.00
04/26/2019 09:15,2,0.475,ACTIVE,212.16,335.44,59.948,1556284504,"201051344000645","174011545737251",29.16,8.50,0,328.52,342.65,14.1,11.6,0.084,1275737.6,1275737.6,49253,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284533,417623.00
04/26/2019 09:15,2,0.488,ACTIVE,211.93,335.44,60.006,1556284504,"201051344000569","174011545737251",29.18,9.00,0,327.92,341.45,14.4,12.0,0.093,1291881.5,1291881.5,17460,0,0,0,L,1122011218,1,120.20,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284534,417624.00
04/26/2019 09:15,2,0.561,ACTIVE,212.38,338.44,59.985,1556284504,"179051228000119","174011545737251",26.46,10.70,0,327.92,346.56,15.1,12.6,0.075,79049.5,79049.5,17570,0,0,0,L,46974696,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556284535,417625.00
04/26/2019 09:30,2,0.582,ACTIVE,211.93,335.74,59.980,1556285404,"201051344000579","174011545737251",29.88,9.30,0,320.11,347.46,17.6,15.1,0.110,1291734.2,1291734.2,17914,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285405,417626.00
04/26/2019 09:30,2,0.555,ACTIVE,212.38,335.44,59.990,1556285404,"201051344001025","174011545737251",30.40,9.00,0,318.91,345.66,17.1,14.6,0.106,1274059.7,1274059.7,25843,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285406,417627.00
04/26/2019 09:30,2,0.562,ACTIVE,212.61,336.04,60.022,1556285404,"201051344001093","174011545737251",30.26,9.70,0,319.21,345.06,17.2,14.7,0.097,1257880.3,1257880.3,25885,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285407,417628.00
04/26/2019 09:30,2,0.553,ACTIVE,211.70,335.14,59.990,1556285404,"201051344000458","174011545737251",29.54,9.70,0,319.21,345.06,16.6,14.1,0.106,1274816.9,1274816.9,17665,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285408,417629.00
04/26/2019 09:30,2,0.576,ACTIVE,212.38,335.44,60.001,1556285404,"201051344000890","174011545737251",29.86,10.00,0,319.51,345.66,17.4,14.9,0.106,1272582.8,1272582.8,25798,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285409,417630.00
04/26/2019 09:30,2,0.521,ACTIVE,211.70,335.74,59.985,1556285404,"201051344000988","174011545737251",19.70,8.50,0,318.30,342.65,10.4,8.1,0.075,983030.3,983030.3,17991,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285410,417631.00
04/26/2019 09:30,2,0.547,ACTIVE,213.06,336.64,59.964,1556285404,"201051344000582","174011545737251",29.68,8.50,0,318.61,345.66,16.5,14.0,0.106,1251431.0,1251431.0,25773,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285411,417632.00
04/26/2019 09:30,2,0.553,ACTIVE,211.93,335.74,59.985,1556285404,"201051344000868","174011545737251",29.30,8.00,0,319.21,345.36,16.5,14.0,0.102,1260015.5,1260015.5,49712,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285411,417633.00
04/26/2019 09:30,2,0.547,ACTIVE,212.38,337.84,59.996,1556285404,"201051344000576","174011545737251",29.62,8.00,0,318.61,345.06,16.5,14.0,0.102,1278085.1,1278085.1,21754,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285412,417634.00
04/26/2019 09:30,2,0.531,ACTIVE,211.93,335.44,60.038,1556285404,"201051344001158","174011545737251",29.68,8.00,0,318.91,345.66,16.0,13.5,0.110,1254816.1,1254816.1,17975,0,0,0,L,1122011218,1,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285413,417635.00
04/26/2019 09:30,2,0.520,ACTIVE,212.83,336.04,59.985,1556285404,"201051344000917","174011545737251",30.00,10.00,0,319.51,345.66,15.8,13.4,0.102,1267945.6,1267945.6,25690,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285414,417636.00
04/26/2019 09:30,2,0.580,ACTIVE,212.61,335.14,60.006,1556285404,"201051344000417","174011545737251",19.50,9.30,0,319.21,341.45,11.5,9.2,0.066,1017607.8,1017607.8,25840,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285416,417637.00
04/26/2019 09:30,2,0.541,ACTIVE,212.83,337.24,60.006,1556285404,"201051344000685","174011545737251",29.44,9.30,0,319.51,345.36,16.1,13.6,0.110,1274287.4,1274287.4,25858,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285417,417638.00
04/26/2019 09:30,2,0.561,ACTIVE,212.61,335.74,60.022,1556285404,"201051344000651","174011545737251",29.82,8.00,0,319.81,345.36,17.0,14.5,0.106,1267131.6,1267131.6,25823,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285418,417639.00
04/26/2019 09:30,2,0.545,ACTIVE,211.70,335.74,59.996,1556285404,"201051344000594","174011545737251",29.82,9.70,0,318.30,344.45,16.5,14.0,0.106,1279588.9,1279588.9,49707,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285419,417640.00
04/26/2019 09:30,2,0.566,ACTIVE,211.93,336.34,59.990,1556285404,"201051344000469","174011545737251",29.12,7.70,0,318.91,347.16,16.7,14.2,0.106,1259602.8,1259602.8,17948,0,0,0,L,1122011218,1,120.20,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285420,417641.00
04/26/2019 09:30,2,0.559,ACTIVE,212.83,337.54,60.012,1556285404,"201051344000585","174011545737251",29.92,9.30,0,319.51,345.96,17.0,14.5,0.110,1280391.6,1280391.6,25883,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285421,417642.00
04/26/2019 09:30,2,0.523,ACTIVE,212.38,336.34,60.006,1556285404,"201051344000853","174011545737251",30.45,8.50,0,319.51,350.47,16.2,13.7,0.097,1283029.8,1283029.8,17549,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285422,417643.00
04/26/2019 09:30,2,0.512,ACTIVE,212.61,336.64,60.006,1556285404,"201051344001145","174011545737251",29.76,9.00,0,320.11,345.36,15.4,13.0,0.097,1282573.0,1282573.0,25801,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285423,417644.00
04/26/2019 09:30,2,0.559,ACTIVE,212.83,336.04,60.012,1556285404,"201051344000438","174011545737251",30.06,9.30,0,320.11,346.26,17.0,14.5,0.106,1275513.2,1275513.2,25832,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285424,417645.00
04/26/2019 09:30,2,0.541,ACTIVE,212.16,335.14,60.006,1556285404,"201051344001135","174011545737251",30.36,9.00,0,318.91,346.86,16.6,14.1,0.102,1262367.7,1262367.7,25783,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285424,417646.00
04/26/2019 09:30,2,0.527,ACTIVE,211.93,335.44,59.980,1556285404,"201051344000983","174011545737251",30.04,8.50,0,318.30,345.66,16.1,13.6,0.102,1281075.0,1281075.0,17547,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285425,417647.00
04/26/2019 09:30,2,0.535,ACTIVE,212.83,335.14,60.012,1556285404,"201051344001203","174011545737251",29.86,9.30,0,319.21,345.96,16.2,13.7,0.102,1270087.7,1270087.7,25841,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285426,417648.00
04/26/2019 09:30,2,0.508,ACTIVE,212.61,334.84,60.017,1556285404,"201051344001230","174011545737251",30.14,9.30,0,318.61,345.06,15.5,13.1,0.097,1266353.7,1266353.7,25669,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285427,417649.00
04/26/2019 09:30,2,0.543,ACTIVE,212.38,336.04,60.006,1556285404,"201051344000646","174011545737251",29.58,9.30,0,318.91,346.56,16.4,13.9,0.102,1259899.6,1259899.6,25811,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285428,417650.00
04/26/2019 09:30,2,0.525,ACTIVE,212.16,334.84,60.043,1556285404,"201051344000867","174011545737251",29.88,9.30,0,318.30,344.45,15.9,13.5,0.097,1258248.6,1258248.6,49739,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285429,417651.00
04/26/2019 09:30,2,0.529,ACTIVE,212.38,337.24,60.022,1556285404,"201051344000633","174011545737251",30.10,9.00,0,318.30,345.66,16.2,13.7,0.097,1255648.5,1255648.5,49836,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285430,417652.00
04/26/2019 09:30,2,0.566,ACTIVE,212.38,335.74,60.028,1556285404,"201051344000955","174011545737251",29.90,9.30,0,319.21,347.16,17.2,14.7,0.102,1279969.7,1279969.7,25828,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285431,417653.00
04/26/2019 09:30,2,0.533,ACTIVE,211.93,336.04,60.059,1556285404,"201051344000648","174011545737251",29.92,7.70,0,318.61,347.16,16.2,13.7,0.097,1270856.5,1270856.5,49290,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285432,417654.00
04/26/2019 09:30,2,0.520,ACTIVE,212.38,335.74,60.049,1556285404,"201051344000645","174011545737251",29.66,9.00,0,319.51,345.36,15.6,13.2,0.102,1275740.6,1275740.6,49254,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285433,417655.00
04/26/2019 09:30,2,0.527,ACTIVE,211.93,336.04,59.996,1556285404,"201051344000569","174011545737251",30.16,9.00,0,319.21,345.36,16.1,13.6,0.102,1291884.6,1291884.6,17461,0,0,0,L,1122011218,1,120.42,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285434,417656.00
04/26/2019 09:30,2,0.582,ACTIVE,212.38,339.34,60.022,1556285404,"179051228000119","174011545737251",29.82,10.70,0,321.31,346.86,17.6,15.1,0.102,79053.0,79053.0,17571,0,0,0,L,46974696,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556285435,417657.00
04/26/2019 09:45,2,0.316,ACTIVE,211.70,332.73,60.033,1556286304,"201051344000579","174011545737251",28.43,9.30,0,328.22,345.66,9.2,6.9,0.035,1291736.9,1291736.9,17915,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286305,417658.00
04/26/2019 09:45,2,0.285,ACTIVE,212.38,332.43,60.022,1556286304,"201051344001025","174011545737251",28.96,8.50,0,327.62,345.06,8.4,6.2,0.027,1274062.2,1274062.2,25844,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286306,417659.00
04/26/2019 09:45,2,0.309,ACTIVE,212.61,333.63,59.996,1556286304,"201051344001093","174011545737251",28.19,9.70,0,328.22,345.06,8.8,6.6,0.022,1257882.9,1257882.9,25886,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286307,417660.00
04/26/2019 09:45,2,0.289,ACTIVE,211.48,332.43,60.022,1556286304,"201051344000458","174011545737251",28.47,9.70,0,327.62,343.85,8.3,6.1,0.031,1274819.4,1274819.4,17666,0,0,0,L,1122011218,1,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286308,417661.00
04/26/2019 09:45,2,0.303,ACTIVE,212.38,332.43,60.038,1556286304,"201051344000890","174011545737251",28.35,9.70,0,327.62,344.76,8.7,6.5,0.031,1272585.4,1272585.4,25799,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286309,417662.00
04/26/2019 09:45,2,0.270,ACTIVE,211.48,333.63,60.054,1556286304,"201051344000988","174011545737251",18.39,8.00,0,325.82,343.55,5.0,2.9,0.009,983031.7,983031.7,17992,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286310,417663.00
04/26/2019 09:45,2,0.273,ACTIVE,213.06,333.93,60.012,1556286304,"201051344000582","174011545737251",28.86,8.00,0,328.22,344.76,8.0,5.8,0.031,1251433.4,1251433.4,25774,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286311,417664.00
04/26/2019 09:45,2,0.285,ACTIVE,211.70,332.43,60.049,1556286304,"201051344000868","174011545737251",28.15,7.70,0,327.92,343.85,8.2,5.9,0.027,1260018.0,1260018.0,49713,0,0,0,L,1122011218,1,120.20,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286312,417665.00
04/26/2019 09:45,2,0.279,ACTIVE,212.16,334.54,60.012,1556286304,"201051344000576","174011545737251",29.42,8.00,0,328.22,345.96,8.3,6.1,0.031,1278087.6,1278087.6,21755,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286312,417666.00
04/26/2019 09:45,2,0.266,ACTIVE,211.70,332.73,60.017,1556286304,"201051344001158","174011545737251",28.69,7.70,0,327.62,345.66,7.7,5.5,0.031,1254818.4,1254818.4,17976,0,0,0,L,1122011218,1,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286313,417667.00
04/26/2019 09:45,2,0.270,ACTIVE,212.61,333.93,60.054,1556286304,"201051344000917","174011545737251",28.07,9.70,0,327.32,345.06,7.7,5.5,0.027,1267947.8,1267947.8,25691,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286314,417668.00
04/26/2019 09:45,2,0.346,ACTIVE,212.83,333.63,60.012,1556286304,"201051344000417","174011545737251",17.89,9.30,0,327.32,340.85,6.3,4.1,0.013,1017609.4,1017609.4,25841,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286316,417669.00
04/26/2019 09:45,2,0.268,ACTIVE,212.83,333.93,60.022,1556286304,"201051344000685","174011545737251",28.51,9.30,0,327.32,344.45,7.8,5.6,0.027,1274289.8,1274289.8,25859,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286317,417670.00
04/26/2019 09:45,2,0.291,ACTIVE,212.61,333.33,60.028,1556286304,"201051344000651","174011545737251",28.45,8.00,0,328.22,345.36,8.4,6.2,0.027,1267134.1,1267134.1,25824,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286318,417671.00
04/26/2019 09:45,2,0.287,ACTIVE,211.25,332.43,60.043,1556286304,"201051344000594","174011545737251",28.41,9.70,0,327.02,345.06,8.3,6.1,0.031,1279591.4,1279591.4,49708,0,0,0,L,1122011218,1,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286319,417672.00
04/26/2019 09:45,2,0.293,ACTIVE,211.70,333.33,60.017,1556286304,"201051344000469","174011545737251",29.14,7.30,0,326.72,344.45,8.7,6.5,0.031,1259605.4,1259605.4,17949,0,0,0,L,1122011218,1,119.97,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286320,417673.00
04/26/2019 09:45,2,0.291,ACTIVE,212.61,333.93,60.017,1556286304,"201051344000585","174011545737251",28.94,9.00,0,327.02,344.76,8.5,6.3,0.035,1280394.2,1280394.2,25884,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286320,417674.00
04/26/2019 09:45,2,0.285,ACTIVE,212.16,333.93,60.012,1556286304,"201051344000853","174011545737251",28.25,8.50,0,329.43,346.26,8.2,6.0,0.031,1283032.2,1283032.2,17550,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286322,417675.00
04/26/2019 09:45,2,0.254,ACTIVE,212.61,333.33,60.012,1556286304,"201051344001145","174011545737251",28.75,8.50,0,328.82,349.56,7.4,5.2,0.027,1282575.3,1282575.3,25802,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286323,417676.00
04/26/2019 09:45,2,0.297,ACTIVE,212.61,332.73,60.006,1556286304,"201051344000438","174011545737251",28.75,9.00,0,328.22,345.36,8.7,6.5,0.031,1275515.9,1275515.9,25833,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286323,417677.00
04/26/2019 09:45,2,0.291,ACTIVE,212.38,332.43,60.012,1556286304,"201051344001135","174011545737251",28.25,9.00,0,327.62,345.06,8.4,6.2,0.031,1262370.2,1262370.2,25784,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286324,417678.00
04/26/2019 09:45,2,0.279,ACTIVE,211.70,332.73,60.001,1556286304,"201051344000983","174011545737251",28.61,8.50,0,327.92,347.76,8.1,5.9,0.031,1281077.4,1281077.4,17548,0,0,0,L,1122011218,1,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286325,417679.00
04/26/2019 09:45,2,0.275,ACTIVE,212.61,332.73,60.001,1556286304,"201051344001203","174011545737251",28.47,9.30,0,328.22,345.66,8.0,5.8,0.027,1270090.1,1270090.1,25842,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286326,417680.00
04/26/2019 09:45,2,0.275,ACTIVE,212.38,332.73,60.006,1556286304,"201051344001230","174011545737251",27.29,9.30,0,326.72,342.95,7.7,5.5,0.027,1266356.0,1266356.0,25670,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286327,417681.00
04/26/2019 09:45,2,0.287,ACTIVE,211.93,333.03,59.996,1556286304,"201051344000646","174011545737251",27.43,9.00,0,327.32,345.06,8.0,5.8,0.027,1259902.0,1259902.0,25812,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286328,417682.00
04/26/2019 09:45,2,0.275,ACTIVE,211.93,332.13,60.001,1556286304,"201051344000867","174011545737251",28.55,9.30,0,327.62,343.85,8.0,5.8,0.027,1258250.9,1258250.9,49740,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286329,417683.00
04/26/2019 09:45,2,0.283,ACTIVE,212.16,333.93,60.006,1556286304,"201051344000633","174011545737251",28.78,9.00,0,327.32,345.96,8.3,6.1,0.018,1255650.9,1255650.9,49837,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286330,417684.00
04/26/2019 09:45,2,0.309,ACTIVE,212.16,333.03,60.006,1556286304,"201051344000955","174011545737251",28.31,9.30,0,327.02,343.25,8.9,6.7,0.027,1279972.4,1279972.4,25829,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286331,417685.00
04/26/2019 09:45,2,0.289,ACTIVE,211.93,333.33,59.996,1556286304,"201051344000648","174011545737251",28.47,7.70,0,328.52,344.76,8.3,6.1,0.027,1270859.0,1270859.0,49291,0,0,0,L,1122011218,1,119.97,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286332,417686.00
04/26/2019 09:45,2,0.264,ACTIVE,212.16,333.33,59.996,1556286304,"201051344000645","174011545737251",28.65,8.50,0,328.52,345.36,7.7,5.5,0.031,1275742.9,1275742.9,49255,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286333,417687.00
04/26/2019 09:45,2,0.277,ACTIVE,211.93,333.33,60.028,1556286304,"201051344000569","174011545737251",28.77,8.50,0,327.62,344.15,8.1,5.9,0.031,1291887.0,1291887.0,17462,0,0,0,L,1122011218,1,119.97,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286334,417688.00
04/26/2019 09:45,2,0.332,ACTIVE,211.93,336.34,60.001,1556286304,"179051228000119","174011545737251",28.96,10.70,0,329.13,347.76,9.8,7.5,0.027,79055.7,79055.7,17572,0,0,0,L,46974696,1,120.42,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556286335,417689.00
04/26/2019 10:00,2,0.428,ACTIVE,211.70,333.63,60.012,1556287204,"201051344000579","174011545737251",29.84,9.00,0,327.02,339.34,12.9,10.6,0.062,1291739.0,1291739.0,17916,0,0,0,L,1122011218,1,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287205,417690.00
04/26/2019 10:00,2,0.416,ACTIVE,212.16,333.33,60.028,1556287204,"201051344001025","174011545737251",29.18,8.50,0,327.32,339.65,12.3,10.0,0.066,1274064.1,1274064.1,25845,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287206,417691.00
04/26/2019 10:00,2,0.439,ACTIVE,212.61,334.84,60.049,1556287204,"201051344001093","174011545737251",28.84,9.30,0,326.42,340.25,12.9,10.5,0.062,1257884.9,1257884.9,25887,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287207,417692.00
04/26/2019 10:00,2,0.406,ACTIVE,211.70,333.33,59.996,1556287204,"201051344000458","174011545737251",29.12,9.30,0,326.72,338.44,12.1,9.7,0.062,1274821.2,1274821.2,17667,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287208,417693.00
04/26/2019 10:00,2,0.432,ACTIVE,212.38,333.93,60.054,1556287204,"201051344000890","174011545737251",29.30,9.70,0,327.32,340.25,12.8,10.5,0.066,1272587.4,1272587.4,25800,0,0,0,L,1122011218,1,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287209,417694.00
04/26/2019 10:00,2,0.379,ACTIVE,211.70,334.24,60.017,1556287204,"201051344000988","174011545737251",19.24,8.00,0,326.12,339.34,7.4,5.2,0.035,983032.6,983032.6,17993,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287210,417695.00
04/26/2019 10:00,2,0.408,ACTIVE,212.83,334.84,60.017,1556287204,"201051344000582","174011545737251",29.08,8.00,0,327.62,340.25,12.1,9.7,0.062,1251435.2,1251435.2,25775,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287211,417696.00
04/26/2019 10:00,2,0.406,ACTIVE,211.70,333.93,60.022,1556287204,"201051344000868","174011545737251",28.84,7.70,0,326.72,338.74,11.9,9.6,0.057,1260019.8,1260019.8,49714,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287212,417697.00
04/26/2019 10:00,2,0.404,ACTIVE,212.38,334.84,60.022,1556287204,"201051344000576","174011545737251",29.06,7.70,0,327.32,340.25,12.0,9.6,0.057,1278089.4,1278089.4,21756,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287213,417698.00
04/26/2019 10:00,2,0.387,ACTIVE,211.93,334.24,60.022,1556287204,"201051344001158","174011545737251",29.06,7.70,0,326.72,339.95,11.4,9.1,0.066,1254820.1,1254820.1,17977,0,0,0,L,1122011218,1,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287214,417699.00
04/26/2019 10:00,2,0.400,ACTIVE,212.61,335.14,59.980,1556287204,"201051344000917","174011545737251",29.02,9.70,0,326.42,340.55,11.8,9.4,0.062,1267949.5,1267949.5,25692,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287215,417700.00
04/26/2019 10:00,2,0.438,ACTIVE,212.61,334.54,60.028,1556287204,"201051344000417","174011545737251",20.10,9.00,0,326.72,338.74,8.9,6.7,0.031,1017610.7,1017610.7,25842,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287216,417701.00
04/26/2019 10:00,2,0.387,ACTIVE,212.83,335.44,60.038,1556287204,"201051344000685","174011545737251",30.06,9.00,0,327.92,340.55,11.8,9.5,0.066,1274291.5,1274291.5,25860,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287217,417702.00
04/26/2019 10:00,2,0.420,ACTIVE,212.83,335.14,60.028,1556287204,"201051344000651","174011545737251",29.20,7.70,0,327.62,340.85,12.5,10.1,0.066,1267136.0,1267136.0,25825,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287218,417703.00
04/26/2019 10:00,2,0.406,ACTIVE,211.48,333.33,60.028,1556287204,"201051344000594","174011545737251",29.52,9.30,0,325.52,339.95,12.2,9.8,0.066,1279593.2,1279593.2,49709,0,0,0,L,1122011218,1,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287219,417704.00
04/26/2019 10:00,2,0.414,ACTIVE,211.93,334.54,60.028,1556287204,"201051344000469","174011545737251",29.72,7.00,0,326.12,338.74,12.5,10.2,0.066,1259607.3,1259607.3,17950,0,0,0,L,1122011218,1,120.20,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287220,417705.00
04/26/2019 10:00,2,0.434,ACTIVE,212.61,335.14,60.028,1556287204,"201051344000585","174011545737251",29.02,9.00,0,327.62,340.55,12.8,10.4,0.066,1280396.1,1280396.1,25885,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287221,417706.00
