ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 10:00,2,0.406,ACTIVE,212.38,335.44,60.049,1556287204,"201051344000853","174011545737251",28.94,8.00,0,328.22,340.55,11.9,9.6,0.062,1283034.0,1283034.0,17551,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287222,417707.00
04/26/2019 10:00,2,0.398,ACTIVE,212.83,335.74,60.022,1556287204,"201051344001145","174011545737251",28.63,8.50,0,328.52,340.85,11.6,9.3,0.057,1282577.0,1282577.0,25803,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287223,417708.00
04/26/2019 10:00,2,0.414,ACTIVE,212.61,334.54,60.028,1556287204,"201051344000438","174011545737251",30.47,9.00,0,327.32,340.55,12.8,10.4,0.066,1275517.8,1275517.8,25834,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287224,417709.00
04/26/2019 10:00,2,0.420,ACTIVE,212.16,333.33,60.038,1556287204,"201051344001135","174011545737251",29.54,8.50,0,327.62,339.34,12.6,10.2,0.066,1262372.1,1262372.1,25785,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287225,417710.00
04/26/2019 10:00,2,0.395,ACTIVE,211.70,333.93,60.028,1556287204,"201051344000983","174011545737251",30.06,8.00,0,326.72,338.74,12.0,9.7,0.066,1281079.2,1281079.2,17549,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287226,417711.00
04/26/2019 10:00,2,0.418,ACTIVE,212.61,334.84,60.022,1556287204,"201051344001203","174011545737251",29.14,9.00,0,327.92,341.15,12.3,10.0,0.071,1270091.9,1270091.9,25843,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287227,417712.00
04/26/2019 10:00,2,0.404,ACTIVE,212.38,333.93,60.049,1556287204,"201051344001230","174011545737251",28.80,9.00,0,326.12,338.74,11.8,9.5,0.066,1266357.7,1266357.7,25671,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287227,417713.00
04/26/2019 10:00,2,0.426,ACTIVE,212.16,334.24,60.012,1556287204,"201051344000646","174011545737251",28.88,8.50,0,326.72,340.25,12.4,10.1,0.066,1259903.9,1259903.9,25813,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287228,417714.00
04/26/2019 10:00,2,0.408,ACTIVE,211.93,333.63,60.028,1556287204,"201051344000867","174011545737251",29.02,9.00,0,327.02,338.44,12.0,9.7,0.066,1258252.7,1258252.7,49741,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287229,417715.00
04/26/2019 10:00,2,0.412,ACTIVE,212.38,335.74,60.028,1556287204,"201051344000633","174011545737251",29.50,8.50,0,327.02,341.15,12.3,10.0,0.066,1255652.7,1255652.7,49838,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287230,417716.00
04/26/2019 10:00,2,0.451,ACTIVE,212.16,334.24,60.033,1556287204,"201051344000955","174011545737251",28.94,9.00,0,326.72,339.95,13.2,10.8,0.071,1279974.4,1279974.4,25830,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287231,417717.00
04/26/2019 10:00,2,0.414,ACTIVE,211.93,333.93,60.033,1556287204,"201051344000648","174011545737251",29.40,7.30,0,327.92,339.34,12.3,10.0,0.066,1270860.9,1270860.9,49292,0,0,0,L,1122011218,1,120.20,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287232,417718.00
04/26/2019 10:00,2,0.402,ACTIVE,212.16,334.54,60.038,1556287204,"201051344000645","174011545737251",29.12,8.50,0,328.22,339.95,11.9,9.6,0.057,1275744.6,1275744.6,49256,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287233,417719.00
04/26/2019 10:00,2,0.422,ACTIVE,211.93,334.24,59.996,1556287204,"201051344000569","174011545737251",28.84,8.50,0,327.92,339.04,12.3,10.0,0.062,1291888.8,1291888.8,17463,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287234,417720.00
04/26/2019 10:00,2,0.455,ACTIVE,212.16,337.54,60.028,1556287204,"179051228000119","174011545737251",29.86,10.30,0,328.52,343.25,13.8,11.4,0.062,79057.9,79057.9,17573,0,0,0,L,46974696,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556287235,417721.00
04/26/2019 10:15,2,0.369,ACTIVE,211.25,333.03,60.012,1556288104,"201051344000579","174011545737251",29.46,8.50,0,327.32,345.06,11.0,8.7,0.044,1291741.8,1291741.8,17917,0,0,0,L,1122011218,1,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288105,417722.00
04/26/2019 10:15,2,0.354,ACTIVE,212.38,332.73,60.001,1556288104,"201051344001025","174011545737251",29.02,8.00,0,327.62,344.15,10.4,8.1,0.049,1274066.8,1274066.8,25846,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288106,417723.00
04/26/2019 10:15,2,0.387,ACTIVE,212.38,334.84,60.006,1556288104,"201051344001093","174011545737251",28.57,9.30,0,328.22,346.26,11.2,8.9,0.044,1257887.8,1257887.8,25888,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288107,417724.00
04/26/2019 10:15,2,0.344,ACTIVE,211.25,332.43,60.012,1556288104,"201051344000458","174011545737251",29.10,9.30,0,327.32,343.55,10.2,7.9,0.044,1274823.8,1274823.8,17668,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288108,417725.00
04/26/2019 10:15,2,0.363,ACTIVE,212.38,333.33,60.001,1556288104,"201051344000890","174011545737251",29.82,9.70,0,327.02,348.06,11.0,8.7,0.049,1272590.2,1272590.2,25801,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288109,417726.00
04/26/2019 10:15,2,0.334,ACTIVE,211.25,333.63,59.996,1556288104,"201051344000988","174011545737251",18.77,7.70,0,326.42,341.75,6.4,4.2,0.027,983034.0,983034.0,17994,0,0,0,L,1122011218,1,119.97,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288110,417727.00
04/26/2019 10:15,2,0.344,ACTIVE,212.83,334.24,59.975,1556288104,"201051344000582","174011545737251",28.98,7.70,0,327.92,346.56,10.2,7.9,0.044,1251437.8,1251437.8,25776,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288111,417728.00
04/26/2019 10:15,2,0.342,ACTIVE,211.25,333.03,59.980,1556288104,"201051344000868","174011545737251",28.73,7.70,0,327.32,347.76,10.0,7.7,0.044,1260022.3,1260022.3,49715,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288112,417729.00
04/26/2019 10:15,2,0.346,ACTIVE,211.70,334.24,60.033,1556288104,"201051344000576","174011545737251",28.67,7.70,0,328.22,344.76,10.1,7.8,0.049,1278092.0,1278092.0,21757,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288113,417730.00
04/26/2019 10:15,2,0.326,ACTIVE,211.48,333.03,60.043,1556288104,"201051344001158","174011545737251",28.73,7.30,0,327.02,344.15,9.5,7.3,0.049,1254822.6,1254822.6,17978,0,0,0,L,1122011218,1,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288114,417731.00
04/26/2019 10:15,2,0.334,ACTIVE,212.61,334.84,60.001,1556288104,"201051344000917","174011545737251",28.88,9.30,0,327.62,345.06,9.8,7.5,0.040,1267952.1,1267952.1,25693,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288115,417732.00
04/26/2019 10:15,2,0.396,ACTIVE,212.83,334.54,59.996,1556288104,"201051344000417","174011545737251",18.29,9.00,0,327.02,340.85,7.4,5.2,0.031,1017612.5,1017612.5,25843,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288116,417733.00
04/26/2019 10:15,2,0.334,ACTIVE,213.06,335.14,59.990,1556288104,"201051344000685","174011545737251",28.96,9.00,0,327.02,344.15,9.8,7.6,0.049,1274294.1,1274294.1,25861,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288117,417734.00
04/26/2019 10:15,2,0.346,ACTIVE,212.61,334.24,60.001,1556288104,"201051344000651","174011545737251",29.22,7.70,0,328.52,344.45,10.3,8.0,0.049,1267138.7,1267138.7,25826,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288118,417735.00
04/26/2019 10:15,2,0.346,ACTIVE,211.03,332.73,59.990,1556288104,"201051344000594","174011545737251",28.65,9.30,0,326.12,344.76,10.1,7.8,0.049,1279595.9,1279595.9,49710,0,0,0,L,1122011218,1,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288119,417736.00
04/26/2019 10:15,2,0.361,ACTIVE,211.48,333.63,60.001,1556288104,"201051344000469","174011545737251",28.11,7.00,0,325.82,345.36,10.3,8.0,0.053,1259610.0,1259610.0,17951,0,0,0,L,1122011218,1,119.97,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288120,417737.00
04/26/2019 10:15,2,0.342,ACTIVE,212.61,335.74,60.001,1556288104,"201051344000585","174011545737251",29.70,8.50,0,327.92,345.06,10.3,8.0,0.049,1280398.9,1280398.9,25886,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288121,417738.00
04/26/2019 10:15,2,0.328,ACTIVE,211.93,334.24,59.990,1556288104,"201051344000853","174011545737251",29.48,8.00,0,328.52,344.15,9.8,7.6,0.040,1283036.5,1283036.5,17552,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288122,417739.00
04/26/2019 10:15,2,0.320,ACTIVE,212.83,334.54,60.001,1556288104,"201051344001145","174011545737251",29.14,8.00,0,328.52,344.45,9.5,7.2,0.049,1282579.5,1282579.5,25804,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288123,417740.00
04/26/2019 10:15,2,0.359,ACTIVE,212.61,334.24,59.990,1556288104,"201051344000438","174011545737251",28.86,8.50,0,327.92,346.26,10.5,8.2,0.044,1275520.6,1275520.6,25835,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288124,417741.00
04/26/2019 10:15,2,0.336,ACTIVE,211.93,332.43,60.006,1556288104,"201051344001135","174011545737251",29.72,8.00,0,326.42,344.76,10.2,7.9,0.044,1262374.7,1262374.7,25786,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288125,417742.00
04/26/2019 10:15,2,0.332,ACTIVE,211.48,332.43,60.012,1556288104,"201051344000983","174011545737251",28.90,8.00,0,326.72,345.66,9.8,7.5,0.044,1281081.7,1281081.7,17550,0,0,0,L,1122011218,1,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288126,417743.00
04/26/2019 10:15,2,0.332,ACTIVE,212.61,333.33,59.996,1556288104,"201051344001203","174011545737251",28.90,8.50,0,328.22,345.06,9.8,7.5,0.049,1270094.6,1270094.6,25844,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288127,417744.00
04/26/2019 10:15,2,0.328,ACTIVE,212.38,333.03,60.001,1556288104,"201051344001230","174011545737251",28.59,8.50,0,326.72,344.76,9.5,7.3,0.044,1266360.2,1266360.2,25672,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288127,417745.00
04/26/2019 10:15,2,0.334,ACTIVE,212.16,333.63,60.006,1556288104,"201051344000646","174011545737251",29.06,8.50,0,327.32,344.76,9.9,7.6,0.044,1259906.5,1259906.5,25814,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288128,417746.00
04/26/2019 10:15,2,0.328,ACTIVE,211.70,332.43,59.969,1556288104,"201051344000867","174011545737251",28.94,9.00,0,326.12,342.65,9.7,7.4,0.040,1258255.3,1258255.3,49742,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288129,417747.00
04/26/2019 10:15,2,0.328,ACTIVE,211.93,334.84,60.012,1556288104,"201051344000633","174011545737251",29.42,8.50,0,327.62,344.45,9.8,7.6,0.049,1255655.3,1255655.3,49839,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288130,417748.00
04/26/2019 10:15,2,0.365,ACTIVE,212.16,333.63,60.001,1556288104,"201051344000955","174011545737251",28.59,9.00,0,327.62,343.85,10.6,8.3,0.049,1279977.3,1279977.3,25831,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288131,417749.00
04/26/2019 10:15,2,0.340,ACTIVE,211.25,333.03,60.001,1556288104,"201051344000648","174011545737251",28.59,7.30,0,328.52,343.85,9.8,7.6,0.044,1270863.5,1270863.5,49293,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288132,417750.00
04/26/2019 10:15,2,0.311,ACTIVE,211.70,333.03,59.985,1556288104,"201051344000645","174011545737251",29.24,8.50,0,328.52,343.85,9.2,7.0,0.044,1275747.1,1275747.1,49257,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288133,417751.00
04/26/2019 10:15,2,0.330,ACTIVE,211.48,332.73,60.012,1556288104,"201051344000569","174011545737251",28.51,8.00,0,327.62,344.45,9.6,7.3,0.040,1291891.4,1291891.4,17464,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288134,417752.00
04/26/2019 10:15,2,0.373,ACTIVE,211.70,336.34,60.006,1556288104,"179051228000119","174011545737251",29.58,10.30,0,327.32,346.26,11.2,8.9,0.040,79060.9,79060.9,17574,0,0,0,L,46974696,1,120.65,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556288135,417753.00
04/26/2019 10:30,2,0.340,ACTIVE,211.48,336.94,59.990,1556289004,"201051344000579","174011545737251",31.07,8.50,0,327.32,340.85,10.7,8.4,0.044,1291743.6,1291743.6,17918,0,0,0,L,1122011218,1,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289005,417754.00
04/26/2019 10:30,2,0.352,ACTIVE,212.38,332.43,60.006,1556289004,"201051344001025","174011545737251",28.94,7.70,0,327.62,340.25,10.3,8.1,0.049,1274068.4,1274068.4,25847,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289006,417755.00
04/26/2019 10:30,2,0.367,ACTIVE,212.38,333.63,59.980,1556289004,"201051344001093","174011545737251",29.74,9.00,0,327.32,339.95,11.1,8.8,0.040,1257889.6,1257889.6,25889,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289007,417756.00
04/26/2019 10:30,2,0.346,ACTIVE,211.48,332.13,60.001,1556289004,"201051344000458","174011545737251",29.02,9.30,0,326.72,338.14,10.2,7.9,0.044,1274825.5,1274825.5,17669,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289008,417757.00
04/26/2019 10:30,2,0.363,ACTIVE,212.38,332.73,60.001,1556289004,"201051344000890","174011545737251",29.74,9.70,0,327.02,340.25,11.0,8.7,0.049,1272592.0,1272592.0,25802,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289009,417758.00
04/26/2019 10:30,2,0.336,ACTIVE,211.25,333.33,59.996,1556289004,"201051344000988","174011545737251",18.75,7.70,0,325.22,338.74,6.4,4.2,0.027,983034.9,983034.9,17995,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289009,417759.00
04/26/2019 10:30,2,0.334,ACTIVE,212.83,333.93,59.996,1556289004,"201051344000582","174011545737251",29.86,7.70,0,328.22,339.65,10.1,7.8,0.044,1251439.5,1251439.5,25777,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289010,417760.00
04/26/2019 10:30,2,0.346,ACTIVE,211.48,332.73,59.996,1556289004,"201051344000868","174011545737251",28.57,7.30,0,327.02,338.44,10.0,7.7,0.040,1260024.0,1260024.0,49716,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289011,417761.00
04/26/2019 10:30,2,0.348,ACTIVE,211.93,334.24,59.996,1556289004,"201051344000576","174011545737251",28.75,7.30,0,327.32,339.65,10.2,7.9,0.049,1278093.6,1278093.6,21758,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289012,417762.00
04/26/2019 10:30,2,0.328,ACTIVE,211.70,333.63,60.006,1556289004,"201051344001158","174011545737251",28.78,7.30,0,325.82,339.65,9.6,7.3,0.049,1254824.1,1254824.1,17979,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289014,417763.00
04/26/2019 10:30,2,0.334,ACTIVE,212.61,334.24,60.017,1556289004,"201051344000917","174011545737251",29.04,9.30,0,327.92,340.25,9.9,7.6,0.049,1267953.6,1267953.6,25694,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289015,417764.00
04/26/2019 10:30,2,0.402,ACTIVE,212.61,332.73,59.985,1556289004,"201051344000417","174011545737251",19.20,8.50,0,327.62,338.14,7.8,5.6,0.027,1017613.6,1017613.6,25844,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289016,417765.00
04/26/2019 10:30,2,0.338,ACTIVE,212.83,334.84,60.006,1556289004,"201051344000685","174011545737251",29.06,8.50,0,327.92,341.15,10.0,7.7,0.053,1274295.7,1274295.7,25862,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289017,417766.00
04/26/2019 10:30,2,0.359,ACTIVE,212.38,333.93,60.001,1556289004,"201051344000651","174011545737251",28.80,7.30,0,328.52,341.15,10.5,8.2,0.044,1267140.4,1267140.4,25827,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289019,417767.00
04/26/2019 10:30,2,0.334,ACTIVE,211.25,332.73,59.985,1556289004,"201051344000594","174011545737251",29.94,9.00,0,325.52,338.74,10.2,7.9,0.044,1279597.5,1279597.5,49711,0,0,0,L,1122011218,1,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289020,417768.00
04/26/2019 10:30,2,0.346,ACTIVE,211.70,333.33,60.006,1556289004,"201051344000469","174011545737251",30.00,6.70,0,325.82,339.34,10.5,8.2,0.044,1259611.7,1259611.7,17952,0,0,0,L,1122011218,1,119.97,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289020,417769.00
04/26/2019 10:30,2,0.363,ACTIVE,212.61,333.93,60.006,1556289004,"201051344000585","174011545737251",28.98,8.50,0,327.02,340.25,10.7,8.4,0.053,1280400.6,1280400.6,25887,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289021,417770.00
04/26/2019 10:30,2,0.336,ACTIVE,212.16,334.24,59.990,1556289004,"201051344000853","174011545737251",29.48,7.70,0,327.92,340.55,10.1,7.8,0.049,1283038.2,1283038.2,17553,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289022,417771.00
04/26/2019 10:30,2,0.332,ACTIVE,212.83,334.24,60.049,1556289004,"201051344001145","174011545737251",28.94,8.00,0,328.82,339.95,9.8,7.5,0.049,1282581.0,1282581.0,25805,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289023,417772.00
04/26/2019 10:30,2,0.361,ACTIVE,212.61,333.93,59.980,1556289004,"201051344000438","174011545737251",29.54,8.50,0,328.52,339.95,10.8,8.5,0.049,1275522.4,1275522.4,25836,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289024,417773.00
04/26/2019 10:30,2,0.357,ACTIVE,212.16,332.43,60.033,1556289004,"201051344001135","174011545737251",29.08,7.70,0,327.32,338.74,10.6,8.3,0.049,1262376.4,1262376.4,25787,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289025,417774.00
04/26/2019 10:30,2,0.342,ACTIVE,211.48,333.03,60.033,1556289004,"201051344000983","174011545737251",28.98,7.70,0,326.72,337.84,10.1,7.8,0.049,1281083.3,1281083.3,17551,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289026,417775.00
04/26/2019 10:30,2,0.334,ACTIVE,212.61,332.73,60.017,1556289004,"201051344001203","174011545737251",29.86,8.50,0,328.22,340.55,10.1,7.9,0.044,1270096.2,1270096.2,25845,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289027,417776.00
04/26/2019 10:30,2,0.334,ACTIVE,212.38,333.03,60.006,1556289004,"201051344001230","174011545737251",29.26,8.50,0,326.72,338.14,9.9,7.7,0.049,1266361.8,1266361.8,25673,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289028,417777.00
04/26/2019 10:30,2,0.354,ACTIVE,212.16,333.63,60.006,1556289004,"201051344000646","174011545737251",28.77,8.00,0,327.32,338.74,10.3,8.1,0.049,1259908.1,1259908.1,25815,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289029,417778.00
04/26/2019 10:30,2,0.338,ACTIVE,211.70,332.73,59.980,1556289004,"201051344000867","174011545737251",29.26,9.00,0,326.72,339.04,10.0,7.7,0.044,1258256.9,1258256.9,49743,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289030,417779.00
04/26/2019 10:30,2,0.350,ACTIVE,211.93,335.14,60.001,1556289004,"201051344000633","174011545737251",29.32,8.00,0,327.02,340.55,10.4,8.2,0.044,1255657.0,1255657.0,49840,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289031,417780.00
04/26/2019 10:30,2,0.381,ACTIVE,212.16,333.33,59.996,1556289004,"201051344000955","174011545737251",28.98,8.50,0,326.42,339.34,11.2,8.9,0.053,1279979.1,1279979.1,25832,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289032,417781.00
04/26/2019 10:30,2,0.354,ACTIVE,211.48,333.33,59.964,1556289004,"201051344000648","174011545737251",29.00,7.30,0,327.32,339.65,10.4,8.1,0.044,1270865.1,1270865.1,49294,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289033,417782.00
04/26/2019 10:30,2,0.336,ACTIVE,211.93,333.63,60.012,1556289004,"201051344000645","174011545737251",29.04,8.00,0,327.92,339.04,9.9,7.6,0.049,1275748.6,1275748.6,49258,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289034,417783.00
04/26/2019 10:30,2,0.342,ACTIVE,211.48,333.33,60.012,1556289004,"201051344000569","174011545737251",29.72,8.00,0,327.32,339.04,10.3,8.0,0.044,1291893.1,1291893.1,17465,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289035,417784.00
04/26/2019 10:30,2,0.398,ACTIVE,211.93,336.64,60.038,1556289004,"179051228000119","174011545737251",29.50,10.30,0,328.22,343.55,11.9,9.6,0.044,79062.9,79062.9,17575,0,0,0,L,46974696,1,120.65,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289035,417785.00
04/26/2019 10:45,2,0.459,ACTIVE,211.48,333.93,60.028,1556289904,"201051344000579","174011545737251",29.42,8.00,0,329.13,347.76,13.7,11.3,0.071,1291746.1,1291746.1,17919,0,0,0,L,1122011218,1,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289905,417786.00
04/26/2019 10:45,2,0.430,ACTIVE,212.38,333.63,60.028,1556289904,"201051344001025","174011545737251",30.02,7.70,0,327.62,340.55,13.1,10.7,0.071,1274070.7,1274070.7,25848,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289906,417787.00
04/26/2019 10:45,2,0.465,ACTIVE,212.38,335.14,60.012,1556289904,"201051344001093","174011545737251",29.04,8.50,0,327.02,340.25,13.7,11.3,0.066,1257892.1,1257892.1,25890,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289907,417788.00
04/26/2019 10:45,2,0.436,ACTIVE,211.48,333.03,60.022,1556289904,"201051344000458","174011545737251",29.06,9.00,0,327.02,340.25,12.9,10.5,0.075,1274827.7,1274827.7,17670,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289908,417789.00
04/26/2019 10:45,2,0.453,ACTIVE,212.38,333.63,60.022,1556289904,"201051344000890","174011545737251",29.74,9.30,0,326.42,339.95,13.7,11.3,0.071,1272594.5,1272594.5,25803,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289909,417790.00
04/26/2019 10:45,2,0.395,ACTIVE,211.25,333.93,60.022,1556289904,"201051344000988","174011545737251",19.76,7.30,0,325.82,339.04,7.9,5.7,0.044,983036.1,983036.1,17996,0,0,0,L,1122011218,1,119.97,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289909,417791.00
04/26/2019 10:45,2,0.436,ACTIVE,212.83,335.14,60.012,1556289904,"201051344000582","174011545737251",29.16,7.30,0,327.62,340.55,12.9,10.5,0.066,1251441.8,1251441.8,25778,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289910,417792.00
04/26/2019 10:45,2,0.432,ACTIVE,211.25,333.93,60.012,1556289904,"201051344000868","174011545737251",28.77,7.30,0,326.12,339.34,12.6,10.2,0.066,1260026.2,1260026.2,49717,0,0,0,L,1122011218,1,119.97,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289911,417793.00
04/26/2019 10:45,2,0.416,ACTIVE,211.93,335.14,60.022,1556289904,"201051344000576","174011545737251",29.76,7.30,0,327.32,341.15,12.6,10.3,0.066,1278095.9,1278095.9,21759,0,0,0,L,1122011218,1,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289912,417794.00
04/26/2019 10:45,2,0.414,ACTIVE,211.70,334.24,60.038,1556289904,"201051344001158","174011545737251",28.77,7.00,0,327.02,340.25,12.1,9.8,0.066,1254826.2,1254826.2,17980,0,0,0,L,1122011218,1,119.97,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289913,417795.00
04/26/2019 10:45,2,0.422,ACTIVE,212.38,335.14,59.980,1556289904,"201051344000917","174011545737251",29.26,9.00,0,327.92,340.55,12.6,10.2,0.071,1267955.8,1267955.8,25695,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289914,417796.00
04/26/2019 10:45,2,0.457,ACTIVE,212.61,334.24,59.980,1556289904,"201051344000417","174011545737251",19.92,8.50,0,327.02,338.44,9.2,7.0,0.040,1017615.2,1017615.2,25845,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289915,417797.00
04/26/2019 10:45,2,0.426,ACTIVE,212.61,335.14,60.012,1556289904,"201051344000685","174011545737251",28.61,8.00,0,326.72,342.05,12.4,10.0,0.075,1274297.9,1274297.9,25863,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289916,417798.00
04/26/2019 10:45,2,0.449,ACTIVE,212.61,334.84,60.022,1556289904,"201051344000651","174011545737251",28.96,7.30,0,328.52,340.85,13.2,10.8,0.075,1267142.7,1267142.7,25828,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289917,417799.00
04/26/2019 10:45,2,0.434,ACTIVE,211.25,333.93,60.006,1556289904,"201051344000594","174011545737251",29.18,9.00,0,324.62,338.74,12.8,10.5,0.071,1279599.8,1279599.8,49712,0,0,0,L,1122011218,1,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289918,417800.00
04/26/2019 10:45,2,0.453,ACTIVE,211.70,333.93,60.017,1556289904,"201051344000469","174011545737251",27.59,6.70,0,326.12,339.34,12.7,10.4,0.075,1259614.1,1259614.1,17953,0,0,0,L,1122011218,1,119.97,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289919,417801.00
04/26/2019 10:45,2,0.449,ACTIVE,212.61,334.84,60.022,1556289904,"201051344000585","174011545737251",29.38,8.00,0,327.62,341.15,13.4,11.0,0.071,1280403.0,1280403.0,25888,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289920,417802.00
04/26/2019 10:45,2,0.389,ACTIVE,212.16,335.14,59.985,1556289904,"201051344000853","174011545737251",30.79,7.30,0,328.22,341.75,12.2,9.8,0.071,1283040.4,1283040.4,17554,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289921,417803.00
04/26/2019 10:45,2,0.414,ACTIVE,212.61,334.54,60.012,1556289904,"201051344001145","174011545737251",29.02,7.70,0,328.22,340.55,12.2,9.9,0.071,1282583.1,1282583.1,25806,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289922,417804.00
04/26/2019 10:45,2,0.449,ACTIVE,212.61,334.54,60.017,1556289904,"201051344000438","174011545737251",29.58,8.00,0,328.22,340.25,13.5,11.1,0.071,1275524.8,1275524.8,25837,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289923,417805.00
04/26/2019 10:45,2,0.426,ACTIVE,212.16,333.33,60.006,1556289904,"201051344001135","174011545737251",29.92,7.70,0,327.32,339.34,12.9,10.6,0.071,1262378.8,1262378.8,25788,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289924,417806.00
04/26/2019 10:45,2,0.422,ACTIVE,211.48,333.33,60.017,1556289904,"201051344000983","174011545737251",29.12,7.70,0,326.42,339.34,12.5,10.1,0.080,1281085.6,1281085.6,17552,0,0,0,L,1122011218,1,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289925,417807.00
04/26/2019 10:45,2,0.434,ACTIVE,212.38,333.63,60.022,1556289904,"201051344001203","174011545737251",28.77,8.00,0,327.62,340.85,12.7,10.3,0.075,1270098.4,1270098.4,25846,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289926,417808.00
04/26/2019 10:45,2,0.414,ACTIVE,212.38,333.93,60.022,1556289904,"201051344001230","174011545737251",29.20,8.00,0,325.52,339.65,12.2,9.9,0.062,1266364.0,1266364.0,25674,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289927,417809.00
04/26/2019 10:45,2,0.422,ACTIVE,212.16,334.54,59.990,1556289904,"201051344000646","174011545737251",29.96,8.00,0,327.32,339.65,12.8,10.5,0.062,1259910.4,1259910.4,25816,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289928,417810.00
04/26/2019 10:45,2,0.418,ACTIVE,211.93,333.33,60.017,1556289904,"201051344000867","174011545737251",29.54,8.00,0,326.72,339.04,12.6,10.2,0.062,1258259.1,1258259.1,49744,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289929,417811.00
04/26/2019 10:45,2,0.420,ACTIVE,212.16,335.44,60.017,1556289904,"201051344000633","174011545737251",29.88,7.70,0,327.62,342.95,12.8,10.4,0.066,1255659.3,1255659.3,49841,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289930,417812.00
04/26/2019 10:45,2,0.453,ACTIVE,212.16,334.24,60.022,1556289904,"201051344000955","174011545737251",29.74,8.00,0,326.72,339.34,13.7,11.3,0.071,1279981.6,1279981.6,25833,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289931,417813.00
04/26/2019 10:45,2,0.441,ACTIVE,211.70,333.63,60.049,1556289904,"201051344000648","174011545737251",28.23,6.70,0,327.62,339.95,12.6,10.3,0.062,1270867.4,1270867.4,49295,0,0,0,L,1122011218,1,119.97,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289932,417814.00
04/26/2019 10:45,2,0.410,ACTIVE,211.93,334.24,60.017,1556289904,"201051344000645","174011545737251",29.42,7.70,0,327.62,340.25,12.3,9.9,0.062,1275750.8,1275750.8,49259,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289932,417815.00
04/26/2019 10:45,2,0.422,ACTIVE,211.48,333.93,59.985,1556289904,"201051344000569","174011545737251",29.66,7.70,0,327.02,339.34,12.7,10.3,0.071,1291895.3,1291895.3,17466,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289934,417816.00
04/26/2019 10:45,2,0.465,ACTIVE,211.93,337.24,60.022,1556289904,"179051228000119","174011545737251",29.86,10.00,0,327.32,343.25,14.1,11.7,0.062,79065.6,79065.6,17576,0,0,0,L,46974696,1,120.42,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556289935,417817.00
04/26/2019 11:00,2,0.664,ACTIVE,211.48,336.04,60.022,1556290804,"201051344000579","174011545737251",30.02,8.00,0,324.62,352.57,20.2,17.6,0.133,1291749.6,1291749.6,17920,0,0,0,L,1122011218,1,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290805,417818.00
04/26/2019 11:00,2,0.656,ACTIVE,212.38,336.34,60.028,1556290804,"201051344001025","174011545737251",30.28,7.70,0,327.32,348.66,20.2,17.6,0.137,1274074.2,1274074.2,25849,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290806,417819.00
04/26/2019 11:00,2,0.664,ACTIVE,212.38,336.94,60.028,1556290804,"201051344001093","174011545737251",30.51,8.50,0,324.62,347.16,20.5,17.9,0.133,1257895.7,1257895.7,25891,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290807,417820.00
04/26/2019 11:00,2,0.627,ACTIVE,211.48,335.14,60.022,1556290804,"201051344000458","174011545737251",30.20,8.50,0,322.21,344.76,19.2,16.6,0.128,1274831.0,1274831.0,17671,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290808,417821.00
04/26/2019 11:00,2,0.670,ACTIVE,212.38,336.04,60.017,1556290804,"201051344000890","174011545737251",30.42,9.30,0,327.02,348.66,20.7,18.1,0.137,1272598.1,1272598.1,25804,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290809,417822.00
04/26/2019 11:00,2,0.615,ACTIVE,211.48,336.04,59.990,1556290804,"201051344000988","174011545737251",19.82,7.30,0,317.70,342.35,12.4,10.0,0.088,983038.0,983038.0,17997,0,0,0,L,1122011218,1,119.97,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290810,417823.00
04/26/2019 11:00,2,0.646,ACTIVE,212.83,336.94,59.980,1556290804,"201051344000582","174011545737251",30.18,7.30,0,320.11,348.36,19.8,17.2,0.133,1251445.1,1251445.1,25779,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290811,417824.00
04/26/2019 11:00,2,0.635,ACTIVE,211.48,335.74,60.043,1556290804,"201051344000868","174011545737251",30.04,6.70,0,324.92,345.66,19.4,16.8,0.124,1260029.5,1260029.5,49718,0,0,0,L,1122011218,1,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290812,417825.00
04/26/2019 11:00,2,0.631,ACTIVE,211.93,336.94,60.006,1556290804,"201051344000576","174011545737251",30.24,7.00,0,325.22,346.26,19.3,16.7,0.133,1278099.2,1278099.2,21760,0,0,0,L,1122011218,1,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290813,417826.00
04/26/2019 11:00,2,0.621,ACTIVE,211.48,336.34,60.038,1556290804,"201051344001158","174011545737251",29.86,7.00,0,325.52,348.06,18.8,16.3,0.133,1254829.4,1254829.4,17981,0,0,0,L,1122011218,1,119.97,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290814,417827.00
04/26/2019 11:00,2,0.641,ACTIVE,212.61,338.44,60.012,1556290804,"201051344000917","174011545737251",29.78,9.00,0,326.72,347.16,19.4,16.8,0.133,1267959.1,1267959.1,25696,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290815,417828.00
04/26/2019 11:00,2,0.688,ACTIVE,212.83,335.44,60.017,1556290804,"201051344000417","174011545737251",19.78,8.50,0,318.61,341.75,13.8,11.4,0.084,1017617.4,1017617.4,25846,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290816,417829.00
04/26/2019 11:00,2,0.648,ACTIVE,212.83,337.54,60.017,1556290804,"201051344000685","174011545737251",30.12,8.50,0,326.72,346.26,19.8,17.2,0.150,1274301.2,1274301.2,25864,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290817,417830.00
04/26/2019 11:00,2,0.662,ACTIVE,212.61,337.84,60.006,1556290804,"201051344000651","174011545737251",30.47,7.30,0,327.62,346.56,20.5,17.8,0.133,1267146.2,1267146.2,25829,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290818,417831.00
04/26/2019 11:00,2,0.643,ACTIVE,211.03,335.14,60.017,1556290804,"201051344000594","174011545737251",30.32,8.50,0,321.01,346.56,19.8,17.2,0.128,1279603.2,1279603.2,49713,0,0,0,L,1122011218,1,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290819,417832.00
04/26/2019 11:00,2,0.660,ACTIVE,211.70,336.64,60.012,1556290804,"201051344000469","174011545737251",29.82,6.70,0,323.11,356.18,20.0,17.4,0.137,1259617.5,1259617.5,17954,0,0,0,L,1122011218,1,119.97,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290820,417833.00
04/26/2019 11:00,2,0.672,ACTIVE,212.83,337.84,60.017,1556290804,"201051344000585","174011545737251",30.53,8.50,0,324.02,347.46,20.8,18.2,0.141,1280406.5,1280406.5,25889,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290821,417834.00
04/26/2019 11:00,2,0.643,ACTIVE,212.16,337.24,60.012,1556290804,"201051344000853","174011545737251",29.90,7.30,0,328.22,350.17,19.5,16.9,0.133,1283043.6,1283043.6,17555,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290822,417835.00
04/26/2019 11:00,2,0.641,ACTIVE,212.83,337.84,59.985,1556290804,"201051344001145","174011545737251",30.20,7.70,0,322.51,346.26,19.6,17.0,0.141,1282586.4,1282586.4,25807,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290822,417836.00
04/26/2019 11:00,2,0.680,ACTIVE,212.61,336.34,60.006,1556290804,"201051344000438","174011545737251",30.53,8.00,0,328.52,348.96,21.1,18.4,0.137,1275528.4,1275528.4,25838,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290823,417837.00
04/26/2019 11:00,2,0.670,ACTIVE,212.16,336.34,60.006,1556290804,"201051344001135","174011545737251",30.26,8.00,0,326.72,348.06,20.6,17.9,0.137,1262382.2,1262382.2,25789,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290824,417838.00
04/26/2019 11:00,2,0.637,ACTIVE,211.48,336.04,60.012,1556290804,"201051344000983","174011545737251",30.47,7.30,0,324.02,346.26,19.7,17.1,0.137,1281088.8,1281088.8,17553,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290825,417839.00
04/26/2019 11:00,2,0.662,ACTIVE,212.83,337.24,60.017,1556290804,"201051344001203","174011545737251",30.14,8.00,0,327.62,347.76,20.2,17.6,0.137,1270101.8,1270101.8,25847,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290826,417840.00
04/26/2019 11:00,2,0.660,ACTIVE,212.61,336.64,60.012,1556290804,"201051344001230","174011545737251",29.48,8.50,0,326.42,346.56,19.7,17.1,0.137,1266367.3,1266367.3,25675,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290827,417841.00
04/26/2019 11:00,2,0.658,ACTIVE,212.16,337.24,59.990,1556290804,"201051344000646","174011545737251",30.63,8.00,0,326.72,346.26,20.4,17.8,0.141,1259913.9,1259913.9,25817,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290828,417842.00
04/26/2019 11:00,2,0.633,ACTIVE,211.70,337.54,60.006,1556290804,"201051344000867","174011545737251",30.87,8.00,0,319.81,345.96,19.8,17.2,0.133,1258262.4,1258262.4,49745,0,0,0,L,1122011218,1,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290829,417843.00
04/26/2019 11:00,2,0.654,ACTIVE,211.93,338.14,60.006,1556290804,"201051344000633","174011545737251",30.12,7.70,0,327.62,350.47,20.0,17.4,0.141,1255662.7,1255662.7,49842,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290830,417844.00
04/26/2019 11:00,2,0.695,ACTIVE,212.16,336.64,60.001,1556290804,"201051344000955","174011545737251",30.36,8.50,0,321.61,346.86,21.4,18.7,0.146,1279985.2,1279985.2,25834,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290831,417845.00
04/26/2019 11:00,2,0.648,ACTIVE,211.48,336.34,60.012,1556290804,"201051344000648","174011545737251",30.61,6.70,0,318.91,345.06,20.1,17.5,0.133,1270870.8,1270870.8,49296,0,0,0,L,1122011218,1,119.97,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290832,417846.00
04/26/2019 11:00,2,0.643,ACTIVE,211.93,336.04,60.012,1556290804,"201051344000645","174011545737251",30.38,7.70,0,322.51,345.96,19.8,17.1,0.137,1275754.0,1275754.0,49260,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290833,417847.00
04/26/2019 11:00,2,0.656,ACTIVE,211.70,336.64,59.996,1556290804,"201051344000569","174011545737251",30.57,7.70,0,327.02,346.56,20.4,17.7,0.137,1291898.7,1291898.7,17467,0,0,0,L,1122011218,1,119.97,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290834,417848.00
04/26/2019 11:00,2,0.705,ACTIVE,211.93,339.95,60.012,1556290804,"179051228000119","174011545737251",30.71,9.70,0,322.21,347.16,22.0,19.3,0.141,79069.3,79069.3,17577,0,0,0,L,46974696,1,120.42,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556290835,417849.00
04/26/2019 11:15,2,1.154,ACTIVE,212.38,343.55,60.017,1556291704,"201051344000579","174011545737251",31.13,8.50,0,327.62,362.49,36.5,33.3,0.278,1291755.6,1291755.6,17921,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291706,417850.00
