ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 11:15,2,1.193,ACTIVE,212.83,342.95,60.033,1556291704,"201051344001025","174011545737251",30.73,8.50,0,327.32,362.19,37.2,34.0,0.283,1274080.3,1274080.3,25850,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291707,417851.00
04/26/2019 11:15,2,1.197,ACTIVE,213.06,344.15,60.012,1556291704,"201051344001093","174011545737251",30.67,9.00,0,327.62,360.69,37.2,34.0,0.274,1257901.8,1257901.8,25892,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291707,417852.00
04/26/2019 11:15,2,1.105,ACTIVE,212.16,343.85,60.028,1556291704,"201051344000458","174011545737251",31.07,9.00,0,326.42,359.48,34.9,31.7,0.270,1274836.7,1274836.7,17672,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291708,417853.00
04/26/2019 11:15,2,1.209,ACTIVE,212.83,343.25,60.022,1556291704,"201051344000890","174011545737251",30.75,9.70,0,327.62,359.78,37.7,34.4,0.283,1272604.3,1272604.3,25805,0,0,0,L,1122011218,1,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291709,417854.00
04/26/2019 11:15,2,1.152,ACTIVE,212.16,340.55,60.054,1556291704,"201051344000988","174011545737251",19.98,7.70,0,326.72,350.77,23.4,20.6,0.172,983041.6,983041.6,17998,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291710,417855.00
04/26/2019 11:15,2,1.162,ACTIVE,213.51,344.15,60.017,1556291704,"201051344000582","174011545737251",30.83,7.70,0,327.92,359.18,36.3,33.1,0.283,1251451.0,1251451.0,25780,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291711,417856.00
04/26/2019 11:15,2,1.143,ACTIVE,212.16,341.45,60.070,1556291704,"201051344000868","174011545737251",30.79,6.70,0,326.72,360.38,35.6,32.5,0.261,1260035.2,1260035.2,49719,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291712,417857.00
04/26/2019 11:15,2,1.107,ACTIVE,212.83,345.96,59.990,1556291704,"201051344000576","174011545737251",31.25,7.00,0,327.32,360.69,35.1,32.0,0.270,1278104.9,1278104.9,21761,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291713,417858.00
04/26/2019 11:15,2,1.129,ACTIVE,212.61,342.05,60.022,1556291704,"201051344001158","174011545737251",30.67,7.30,0,325.82,359.78,35.1,32.0,0.283,1254835.1,1254835.1,17982,0,0,0,L,1122011218,1,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291714,417859.00
04/26/2019 11:15,2,1.158,ACTIVE,213.29,343.85,60.012,1556291704,"201051344000917","174011545737251",30.59,9.30,0,326.72,359.78,36.0,32.8,0.283,1267965.0,1267965.0,25697,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291715,417860.00
04/26/2019 11:15,2,1.205,ACTIVE,213.06,340.25,60.028,1556291704,"201051344000417","174011545737251",20.16,8.50,0,327.32,350.17,24.6,21.8,0.186,1017621.3,1017621.3,25847,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291716,417861.00
04/26/2019 11:15,2,1.160,ACTIVE,213.06,343.85,60.017,1556291704,"201051344000685","174011545737251",30.77,8.50,0,328.22,360.38,36.2,33.0,0.301,1274307.1,1274307.1,25865,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291717,417862.00
04/26/2019 11:15,2,1.193,ACTIVE,213.29,344.15,60.028,1556291704,"201051344000651","174011545737251",30.75,7.70,0,327.62,360.69,37.2,34.0,0.283,1267152.3,1267152.3,25830,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291718,417863.00
04/26/2019 11:15,2,1.133,ACTIVE,211.93,344.76,60.043,1556291704,"201051344000594","174011545737251",31.15,9.00,0,325.22,362.79,35.8,32.6,0.274,1279609.0,1279609.0,49714,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291719,417864.00
04/26/2019 11:15,2,1.145,ACTIVE,212.61,344.45,60.043,1556291704,"201051344000469","174011545737251",30.99,6.70,0,326.12,363.99,36.0,32.8,0.283,1259623.4,1259623.4,17955,0,0,0,L,1122011218,1,120.42,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291720,417865.00
04/26/2019 11:15,2,1.197,ACTIVE,213.29,343.85,60.033,1556291704,"201051344000585","174011545737251",30.91,8.50,0,327.32,363.99,37.5,34.3,0.287,1280412.7,1280412.7,25890,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291721,417866.00
04/26/2019 11:15,2,1.141,ACTIVE,212.83,343.25,60.006,1556291704,"201051344000853","174011545737251",30.63,7.70,0,328.22,360.38,35.4,32.3,0.274,1283049.4,1283049.4,17556,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291722,417867.00
04/26/2019 11:15,2,1.148,ACTIVE,213.29,343.55,60.065,1556291704,"201051344001145","174011545737251",30.99,8.00,0,328.52,360.99,36.1,33.0,0.278,1282592.2,1282592.2,25808,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291723,417868.00
04/26/2019 11:15,2,1.186,ACTIVE,213.06,346.86,60.033,1556291704,"201051344000438","174011545737251",31.19,8.50,0,327.62,362.49,37.5,34.3,0.287,1275534.5,1275534.5,25839,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291724,417869.00
04/26/2019 11:15,2,1.180,ACTIVE,212.83,344.45,60.017,1556291704,"201051344001135","174011545737251",31.01,8.50,0,327.92,360.99,37.1,33.9,0.278,1262388.3,1262388.3,25790,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291725,417870.00
04/26/2019 11:15,2,1.119,ACTIVE,212.38,345.06,60.033,1556291704,"201051344000983","174011545737251",31.11,7.70,0,327.32,361.59,35.3,32.1,0.283,1281094.6,1281094.6,17554,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291726,417871.00
04/26/2019 11:15,2,1.182,ACTIVE,213.29,342.35,59.996,1556291704,"201051344001203","174011545737251",30.77,9.00,0,327.32,361.89,36.9,33.7,0.287,1270107.8,1270107.8,25848,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291727,417872.00
04/26/2019 11:15,2,1.154,ACTIVE,212.83,343.85,60.043,1556291704,"201051344001230","174011545737251",31.05,9.00,0,326.42,361.59,36.3,33.1,0.283,1266373.2,1266373.2,25676,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291727,417873.00
04/26/2019 11:15,2,1.174,ACTIVE,212.83,344.15,60.017,1556291704,"201051344000646","174011545737251",30.85,9.00,0,327.32,361.29,36.7,33.5,0.287,1259919.9,1259919.9,25818,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291728,417874.00
04/26/2019 11:15,2,1.146,ACTIVE,212.38,342.05,60.028,1556291704,"201051344000867","174011545737251",30.63,8.50,0,327.62,361.89,35.6,32.5,0.265,1258268.2,1258268.2,49746,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291729,417875.00
04/26/2019 11:15,2,1.133,ACTIVE,212.61,344.15,60.028,1556291704,"201051344000633","174011545737251",30.99,8.00,0,326.72,361.59,35.5,32.4,0.283,1255668.5,1255668.5,49843,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291730,417876.00
04/26/2019 11:15,2,1.186,ACTIVE,212.61,346.26,59.990,1556291704,"201051344000955","174011545737251",31.27,9.30,0,326.72,363.09,37.5,34.3,0.292,1279991.5,1279991.5,25835,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291731,417877.00
04/26/2019 11:15,2,1.129,ACTIVE,212.38,342.95,60.028,1556291704,"201051344000648","174011545737251",30.93,7.00,0,327.62,361.59,35.4,32.2,0.274,1270876.6,1270876.6,49297,0,0,0,L,1122011218,1,120.42,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291732,417878.00
04/26/2019 11:15,2,1.119,ACTIVE,212.61,345.36,60.012,1556291704,"201051344000645","174011545737251",31.15,7.70,0,328.22,359.18,35.4,32.2,0.274,1275759.8,1275759.8,49261,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291733,417879.00
04/26/2019 11:15,2,1.137,ACTIVE,212.38,344.45,60.022,1556291704,"201051344000569","174011545737251",31.17,8.00,0,328.52,361.89,36.0,32.8,0.274,1291904.6,1291904.6,17468,0,0,0,L,1122011218,1,120.42,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291734,417880.00
04/26/2019 11:15,2,1.211,ACTIVE,212.61,346.26,60.028,1556291704,"179051228000119","174011545737251",30.77,10.00,0,328.52,360.08,37.8,34.5,0.292,79075.6,79075.6,17578,0,0,0,L,46974696,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556291735,417881.00
04/26/2019 11:30,2,1.680,ACTIVE,213.29,349.56,60.028,1556292604,"201051344000579","174011545737251",31.15,9.30,0,328.52,390.44,53.0,49.2,0.429,1291766.5,1291766.5,17922,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292605,417882.00
04/26/2019 11:30,2,1.748,ACTIVE,213.51,348.36,59.996,1556292604,"201051344001025","174011545737251",30.71,10.00,0,328.82,390.44,54.4,50.5,0.424,1274091.5,1274091.5,25851,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292606,417883.00
04/26/2019 11:30,2,1.684,ACTIVE,213.74,349.26,60.022,1556292604,"201051344001093","174011545737251",30.95,9.70,0,328.82,391.04,52.8,49.0,0.402,1257912.9,1257912.9,25893,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292608,417884.00
04/26/2019 11:30,2,1.621,ACTIVE,212.83,348.36,60.022,1556292604,"201051344000458","174011545737251",31.05,10.00,0,329.73,388.04,51.1,47.4,0.411,1274847.2,1274847.2,17673,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292609,417885.00
04/26/2019 11:30,2,1.725,ACTIVE,213.29,347.76,60.054,1556292604,"201051344000890","174011545737251",30.73,10.30,0,328.22,388.64,53.7,49.9,0.429,1272615.5,1272615.5,25806,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292610,417886.00
04/26/2019 11:30,2,1.678,ACTIVE,212.83,345.06,60.017,1556292604,"201051344000988","174011545737251",20.06,8.00,0,327.92,371.21,34.1,31.0,0.274,983048.5,983048.5,17999,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292611,417887.00
04/26/2019 11:30,2,1.689,ACTIVE,213.96,349.56,60.022,1556292604,"201051344000582","174011545737251",30.36,8.50,0,328.22,390.74,51.9,48.2,0.411,1251462.0,1251462.0,25781,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292612,417888.00
04/26/2019 11:30,2,1.643,ACTIVE,212.61,347.16,60.028,1556292604,"201051344000868","174011545737251",30.81,7.70,0,327.92,388.94,51.3,47.6,0.420,1260046.0,1260046.0,49720,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292613,417889.00
04/26/2019 11:30,2,1.600,ACTIVE,213.51,348.96,60.028,1556292604,"201051344000576","174011545737251",31.19,7.70,0,329.13,388.34,50.6,46.9,0.407,1278115.5,1278115.5,21762,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292614,417890.00
04/26/2019 11:30,2,1.635,ACTIVE,213.06,347.76,60.022,1556292604,"201051344001158","174011545737251",30.63,8.00,0,326.12,388.34,50.8,47.1,0.415,1254845.7,1254845.7,17983,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292615,417891.00
04/26/2019 11:30,2,1.631,ACTIVE,213.51,348.66,60.038,1556292604,"201051344000917","174011545737251",30.73,10.00,0,328.52,389.84,50.8,47.1,0.415,1267975.8,1267975.8,25698,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292616,417892.00
04/26/2019 11:30,2,1.705,ACTIVE,213.51,344.15,60.049,1556292604,"201051344000417","174011545737251",20.06,9.30,0,329.13,369.70,34.7,31.5,0.270,1017628.5,1017628.5,25848,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292617,417893.00
04/26/2019 11:30,2,1.643,ACTIVE,213.51,348.96,60.038,1556292604,"201051344000685","174011545737251",30.87,9.70,0,329.13,388.94,51.4,47.7,0.429,1274318.1,1274318.1,25866,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292618,417894.00
04/26/2019 11:30,2,1.678,ACTIVE,213.96,348.96,60.038,1556292604,"201051344000651","174011545737251",30.95,8.50,0,329.43,389.54,52.6,48.8,0.424,1267163.5,1267163.5,25831,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292619,417895.00
04/26/2019 11:30,2,1.611,ACTIVE,212.38,349.86,60.033,1556292604,"201051344000594","174011545737251",31.15,10.00,0,327.02,388.34,50.8,47.1,0.407,1279619.8,1279619.8,49715,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292620,417896.00
04/26/2019 11:30,2,1.625,ACTIVE,212.83,347.76,60.028,1556292604,"201051344000469","174011545737251",30.91,7.30,0,327.92,393.45,50.9,47.2,0.415,1259634.2,1259634.2,17956,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292621,417897.00
04/26/2019 11:30,2,1.703,ACTIVE,213.74,348.96,60.033,1556292604,"201051344000585","174011545737251",30.69,9.70,0,328.82,390.74,52.9,49.1,0.429,1280424.0,1280424.0,25891,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292622,417898.00
04/26/2019 11:30,2,1.617,ACTIVE,213.51,349.26,60.033,1556292604,"201051344000853","174011545737251",30.89,8.50,0,330.03,389.24,50.6,46.9,0.407,1283060.1,1283060.1,17557,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292623,417899.00
04/26/2019 11:30,2,1.604,ACTIVE,213.29,348.36,60.038,1556292604,"201051344001145","174011545737251",30.87,9.00,0,330.03,389.54,50.2,46.5,0.407,1282603.1,1282603.1,25809,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292624,417900.00
04/26/2019 11:30,2,1.645,ACTIVE,213.51,350.77,60.028,1556292604,"201051344000438","174011545737251",31.27,9.30,0,329.43,391.64,52.1,48.3,0.415,1275545.8,1275545.8,25840,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292625,417901.00
04/26/2019 11:30,2,1.646,ACTIVE,213.06,348.36,60.038,1556292604,"201051344001135","174011545737251",31.03,9.30,0,329.13,390.74,51.9,48.1,0.420,1262399.5,1262399.5,25791,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292626,417902.00
04/26/2019 11:30,2,1.586,ACTIVE,213.06,348.66,60.043,1556292604,"201051344000983","174011545737251",31.07,8.50,0,328.82,392.25,50.0,46.3,0.420,1281105.2,1281105.2,17555,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292627,417903.00
04/26/2019 11:30,2,1.641,ACTIVE,213.74,348.06,60.038,1556292604,"201051344001203","174011545737251",31.01,10.00,0,329.43,390.74,51.5,47.8,0.411,1270118.9,1270118.9,25849,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292628,417904.00
04/26/2019 11:30,2,1.594,ACTIVE,213.29,348.06,60.033,1556292604,"201051344001230","174011545737251",30.97,9.70,0,328.52,389.24,50.0,46.4,0.402,1266384.1,1266384.1,25677,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292629,417905.00
04/26/2019 11:30,2,1.643,ACTIVE,212.83,347.76,60.033,1556292604,"201051344000646","174011545737251",30.75,9.70,0,327.32,389.84,51.2,47.5,0.415,1259930.9,1259930.9,25819,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292630,417906.00
04/26/2019 11:30,2,1.584,ACTIVE,213.06,348.06,60.049,1556292604,"201051344000867","174011545737251",31.11,9.70,0,326.42,389.54,49.9,46.3,0.393,1258278.9,1258278.9,49747,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292631,417907.00
04/26/2019 11:30,2,1.596,ACTIVE,213.29,347.76,60.033,1556292604,"201051344000633","174011545737251",30.75,9.30,0,328.82,388.04,49.7,46.0,0.393,1255679.2,1255679.2,49844,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292631,417908.00
04/26/2019 11:30,2,1.650,ACTIVE,213.06,348.66,60.038,1556292604,"201051344000955","174011545737251",31.03,10.30,0,328.22,388.64,51.9,48.2,0.415,1280002.7,1280002.7,25836,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292632,417909.00
04/26/2019 11:30,2,1.578,ACTIVE,212.83,347.16,60.038,1556292604,"201051344000648","174011545737251",30.83,7.70,0,327.62,389.24,49.4,45.7,0.398,1270887.2,1270887.2,49298,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292633,417910.00
04/26/2019 11:30,2,1.576,ACTIVE,213.51,347.76,60.038,1556292604,"201051344000645","174011545737251",31.05,8.50,0,329.43,387.44,49.6,46.0,0.398,1275770.5,1275770.5,49262,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292634,417911.00
04/26/2019 11:30,2,1.592,ACTIVE,212.83,348.66,60.033,1556292604,"201051344000569","174011545737251",31.09,8.50,0,327.92,389.84,50.2,46.5,0.411,1291915.4,1291915.4,17469,0,0,0,L,1122011218,1,120.65,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292635,417912.00
04/26/2019 11:30,2,1.633,ACTIVE,213.29,351.37,60.038,1556292604,"179051228000119","174011545737251",31.39,10.30,0,329.43,389.84,51.9,48.2,0.415,79086.9,79086.9,17579,0,0,0,L,46974696,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556292636,417913.00
04/26/2019 11:45,2,5.555,ALERT,217.80,356.78,59.948,1556293504,"201051344000579","174011545737251",31.05,13.30,0,299.67,522.39,174.5,166.5,0.804,1291792.2,1291792.2,17923,0,0,0,L,1122011218,1,123.59,124.04,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293506,417914.00
04/26/2019 11:45,2,5.473,ACTIVE,216.90,356.18,59.990,1556293504,"201051344001025","174011545737251",30.87,15.80,0,330.33,452.06,171.0,163.1,0.747,1274118.5,1274118.5,25852,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293507,417915.00
04/26/2019 11:45,2,5.283,ALERT,217.13,357.98,59.996,1556293504,"201051344001093","174011545737251",31.21,13.30,0,301.17,524.20,167.0,159.2,0.751,1257939.3,1257939.3,25894,0,0,0,L,1122011218,1,124.04,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293509,417916.00
04/26/2019 11:45,2,5.199,ACTIVE,217.13,356.18,59.980,1556293504,"201051344000458","174011545737251",30.93,15.30,0,330.63,445.75,162.8,155.2,0.765,1274873.0,1274873.0,17674,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293510,417917.00
04/26/2019 11:45,2,5.375,ALERT,216.22,354.37,59.990,1556293504,"201051344000890","174011545737251",30.95,15.00,0,300.87,523.90,168.6,160.8,0.769,1272642.1,1272642.1,25807,0,0,0,L,1122011218,1,124.04,122.01,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293512,417918.00
04/26/2019 11:45,2,5.430,ACTIVE,217.58,352.57,59.996,1556293504,"201051344000988","174011545737251",20.50,11.00,0,317.70,408.78,112.8,107.0,0.517,983065.9,983065.9,18000,0,0,0,L,1122011218,1,123.14,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293513,417919.00
04/26/2019 11:45,2,5.412,ALERT,217.35,356.48,60.022,1556293504,"201051344000582","174011545737251",30.55,13.00,0,301.77,522.99,167.5,159.7,0.734,1251488.2,1251488.2,25782,0,0,0,L,1122011218,1,124.04,123.36,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293515,417920.00
04/26/2019 11:45,2,5.061,ACTIVE,216.00,355.28,60.001,1556293504,"201051344000868","174011545737251",31.17,10.70,0,327.62,447.85,159.6,152.1,0.707,1260072.3,1260072.3,49721,0,0,0,L,1122011218,1,122.46,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293516,417921.00
04/26/2019 11:45,2,4.791,ACTIVE,216.90,353.17,60.001,1556293504,"201051344000576","174011545737251",31.05,11.00,0,331.53,447.85,150.8,143.6,0.676,1278141.5,1278141.5,21763,0,0,0,L,1122011218,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293517,417922.00
04/26/2019 11:45,2,4.744,ALERT,217.13,354.07,59.990,1556293504,"201051344001158","174011545737251",30.81,12.00,0,298.47,518.79,147.9,140.8,0.689,1254871.7,1254871.7,17984,0,0,0,L,1122011218,1,122.91,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293519,417923.00
04/26/2019 11:45,2,4.695,ACTIVE,216.45,352.27,59.990,1556293504,"201051344000917","174011545737251",30.59,14.30,0,329.73,449.95,145.4,138.4,0.681,1268002.4,1268002.4,25699,0,0,0,L,1122011218,1,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293520,417924.00
04/26/2019 11:45,2,4.732,ACTIVE,215.77,347.46,60.006,1556293504,"201051344000417","174011545737251",19.96,13.70,0,318.91,404.27,95.7,90.4,0.438,1017646.2,1017646.2,25849,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293521,417925.00
04/26/2019 11:45,2,4.715,ALERT,215.54,352.87,60.028,1556293504,"201051344000685","174011545737251",30.51,13.00,0,299.67,517.28,145.7,138.7,0.698,1274344.5,1274344.5,25867,0,0,0,L,1122011218,1,124.04,122.01,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293523,417926.00
04/26/2019 11:45,2,4.791,ACTIVE,216.67,352.57,59.959,1556293504,"201051344000651","174011545737251",30.43,13.30,0,330.03,446.95,147.7,140.7,0.667,1267190.9,1267190.9,25832,0,0,0,L,1122011218,1,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293524,417927.00
04/26/2019 11:45,2,4.656,ALERT,215.09,351.07,59.985,1556293504,"201051344000594","174011545737251",30.89,15.00,0,297.57,513.38,145.7,138.7,0.658,1279646.1,1279646.1,49716,0,0,0,L,1122011218,1,122.46,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293526,417928.00
04/26/2019 11:45,2,4.746,ALERT,216.90,354.97,60.001,1556293504,"201051344000469","174011545737251",30.95,10.30,0,297.87,523.29,148.9,141.8,0.712,1259660.7,1259660.7,17957,0,0,0,L,1122011218,1,122.68,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293528,417929.00
04/26/2019 11:45,2,5.082,ALERT,216.90,354.67,59.996,1556293504,"201051344000585","174011545737251",30.75,13.30,0,301.17,522.39,158.3,150.9,0.738,1280451.4,1280451.4,25892,0,0,0,L,1122011218,1,123.59,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293530,417930.00
04/26/2019 11:45,2,5.174,ALERT,217.58,356.78,59.996,1556293504,"201051344000853","174011545737251",31.09,13.30,0,298.77,515.48,162.8,155.2,0.747,1283086.6,1283086.6,17558,0,0,0,L,1122011218,1,123.81,124.27,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293531,417931.00
04/26/2019 11:45,2,5.211,ALERT,216.22,354.67,60.012,1556293504,"201051344001145","174011545737251",30.85,12.30,0,300.27,521.19,162.7,155.1,0.751,1282629.8,1282629.8,25810,0,0,0,L,1122011218,1,123.81,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293533,417932.00
04/26/2019 11:45,2,5.244,ALERT,216.67,354.07,59.996,1556293504,"201051344000438","174011545737251",30.61,13.70,0,302.37,523.29,162.6,155.0,0.747,1275573.1,1275573.1,25841,0,0,0,L,1122011218,1,124.04,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293535,417933.00
04/26/2019 11:45,2,5.293,ACTIVE,216.67,353.77,59.990,1556293504,"201051344001135","174011545737251",30.67,14.00,0,329.13,450.56,164.4,156.8,0.765,1262426.9,1262426.9,25792,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293536,417934.00
04/26/2019 11:45,2,5.424,ACTIVE,217.58,357.08,60.006,1556293504,"201051344000983","174011545737251",31.15,11.30,0,330.33,447.85,171.1,163.2,0.809,1281131.9,1281131.9,17556,0,0,0,L,1122011218,1,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293537,417935.00
04/26/2019 11:45,2,5.881,ACTIVE,217.35,358.58,59.990,1556293504,"201051344001203","174011545737251",30.02,13.70,0,330.93,454.16,178.9,170.7,0.844,1270146.8,1270146.8,25850,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293538,417936.00
04/26/2019 11:45,2,6.084,ACTIVE,216.45,356.18,60.006,1556293504,"201051344001230","174011545737251",31.25,13.00,0,325.52,450.26,192.4,183.8,0.893,1266411.4,1266411.4,25678,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293539,417937.00
04/26/2019 11:45,2,6.541,ALERT,216.90,359.78,60.006,1556293504,"201051344000646","174011545737251",30.43,13.70,0,301.47,525.70,201.4,192.5,0.919,1259958.1,1259958.1,25820,0,0,0,L,1122011218,1,124.27,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293541,417938.00
04/26/2019 11:45,2,5.520,ALERT,216.90,354.97,59.996,1556293504,"201051344000867","174011545737251",31.05,15.00,0,297.87,507.66,173.6,165.7,0.769,1258305.7,1258305.7,49748,0,0,0,L,1122011218,1,123.36,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293542,417939.00
04/26/2019 11:45,2,6.578,ALERT,217.58,361.89,60.006,1556293504,"201051344000633","174011545737251",30.34,15.00,0,296.06,511.27,202.2,193.2,0.955,1255706.0,1255706.0,49845,0,0,0,L,1122011218,1,123.59,124.49,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293544,417940.00
04/26/2019 11:45,2,7.104,ALERT,217.35,361.59,60.001,1556293504,"201051344000955","174011545737251",30.59,15.50,0,300.57,519.69,219.9,210.3,1.025,1280030.3,1280030.3,25837,0,0,0,L,1122011218,1,124.04,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293546,417941.00
04/26/2019 11:45,2,6.695,ALERT,218.48,363.39,60.012,1556293504,"201051344000648","174011545737251",30.75,11.70,0,297.87,521.49,208.3,199.2,0.941,1270913.8,1270913.8,49299,0,0,0,L,1122011218,1,123.36,124.94,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293548,417942.00
04/26/2019 11:45,2,6.412,ALERT,218.48,361.29,60.006,1556293504,"201051344000645","174011545737251",31.13,12.30,0,298.47,527.20,202.1,193.2,0.897,1275797.5,1275797.5,49263,0,0,0,L,1122011218,1,124.04,124.72,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293550,417943.00
04/26/2019 11:45,2,5.838,ALERT,218.26,360.69,60.012,1556293504,"201051344000569","174011545737251",31.23,12.00,0,299.37,519.69,184.4,176.1,0.840,1291942.6,1291942.6,17470,0,0,0,L,1122011218,1,123.14,124.72,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293551,417944.00
04/26/2019 11:45,2,5.281,ALERT,217.58,362.49,60.001,1556293504,"179051228000119","174011545737251",31.19,14.70,0,297.57,529.61,166.8,159.1,0.778,79114.5,79114.5,17580,0,0,0,L,46974696,1,123.36,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556293553,417945.00
04/26/2019 12:00,2,2.855,ACTIVE,214.87,345.36,59.996,1556294404,"201051344000579","174011545737251",30.69,15.80,0,331.83,424.71,88.8,83.8,0.411,1291827.9,1291827.9,17925,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294405,417946.00
04/26/2019 12:00,2,2.967,ACTIVE,214.87,344.76,60.001,1556294404,"201051344001025","174011545737251",30.53,19.80,0,331.53,428.31,91.7,86.6,0.407,1274155.2,1274155.2,25853,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294406,417947.00
04/26/2019 12:00,2,2.863,ACTIVE,214.87,345.96,60.028,1556294404,"201051344001093","174011545737251",30.85,15.80,0,331.23,433.72,89.5,84.4,0.407,1257975.2,1257975.2,25896,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294407,417948.00
04/26/2019 12:00,2,2.775,ACTIVE,214.64,344.76,59.996,1556294404,"201051344000458","174011545737251",30.99,16.00,0,331.83,426.21,87.2,82.2,0.407,1274908.0,1274908.0,17675,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294408,417949.00
04/26/2019 12:00,2,2.922,ACTIVE,214.41,344.45,59.996,1556294404,"201051344000890","174011545737251",30.57,17.50,0,330.03,425.01,90.5,85.4,0.411,1272678.2,1272678.2,25809,0,0,0,L,1122011218,1,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294409,417950.00
04/26/2019 12:00,2,2.879,ACTIVE,214.64,351.97,60.001,1556294404,"201051344000988","174011545737251",20.16,12.00,0,318.30,400.06,58.8,54.8,0.486,983089.3,983089.3,18001,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294410,417951.00
04/26/2019 12:00,2,2.865,ACTIVE,215.09,345.66,59.996,1556294404,"201051344000582","174011545737251",30.53,15.50,0,331.83,429.52,88.6,83.6,0.402,1251523.7,1251523.7,25784,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294411,417952.00
04/26/2019 12:00,2,2.854,ACTIVE,214.19,344.76,59.996,1556294404,"201051344000868","174011545737251",30.57,12.30,0,330.33,425.61,88.4,83.4,0.402,1260107.8,1260107.8,49722,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294412,417953.00
04/26/2019 12:00,2,2.789,ACTIVE,214.87,345.96,59.996,1556294404,"201051344000576","174011545737251",30.95,13.00,0,331.83,429.82,87.5,82.5,0.407,1278176.6,1278176.6,21764,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294413,417954.00
04/26/2019 12:00,2,2.838,ACTIVE,214.64,344.45,60.006,1556294404,"201051344001158","174011545737251",30.53,13.70,0,331.23,424.11,87.8,82.8,0.411,1254906.9,1254906.9,17986,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294414,417955.00
04/26/2019 12:00,2,2.852,ACTIVE,215.09,346.26,60.012,1556294404,"201051344000917","174011545737251",30.45,17.00,0,330.93,428.31,88.1,83.1,0.411,1268037.5,1268037.5,25700,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294415,417956.00
04/26/2019 12:00,2,2.949,ACTIVE,214.41,350.47,60.006,1556294404,"201051344000417","174011545737251",19.62,15.50,0,318.91,395.85,58.6,54.7,0.491,1017669.2,1017669.2,25850,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294416,417957.00
04/26/2019 12:00,2,2.879,ACTIVE,214.41,345.96,60.012,1556294404,"201051344000685","174011545737251",30.49,15.80,0,324.02,424.11,88.9,83.9,0.433,1274380.0,1274380.0,25869,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294417,417958.00
04/26/2019 12:00,2,2.971,ACTIVE,215.09,345.66,60.006,1556294404,"201051344000651","174011545737251",30.12,16.00,0,331.53,430.12,90.6,85.5,0.411,1267226.9,1267226.9,25833,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294418,417959.00
04/26/2019 12:00,2,2.801,ACTIVE,213.51,345.06,60.006,1556294404,"201051344000594","174011545737251",30.99,18.30,0,328.22,423.50,87.9,82.9,0.393,1279681.3,1279681.3,49718,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294419,417960.00
04/26/2019 12:00,2,2.830,ACTIVE,214.64,345.66,60.001,1556294404,"201051344000469","174011545737251",31.03,11.70,0,331.53,428.61,89.0,83.9,0.424,1259696.1,1259696.1,17959,0,0,0,L,1122011218,1,121.55,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294420,417961.00
04/26/2019 12:00,2,2.957,ACTIVE,215.09,345.36,60.022,1556294404,"201051344000585","174011545737251",30.55,16.30,0,331.23,429.22,91.5,86.4,0.415,1280487.4,1280487.4,25894,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294421,417962.00
04/26/2019 12:00,2,2.795,ACTIVE,215.09,345.96,60.028,1556294404,"201051344000853","174011545737251",31.15,14.70,0,331.23,428.61,88.2,83.2,0.407,1283121.7,1283121.7,17560,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294422,417963.00
04/26/2019 12:00,2,2.836,ACTIVE,214.41,344.76,59.996,1556294404,"201051344001145","174011545737251",30.49,15.30,0,330.03,426.81,87.7,82.7,0.402,1282664.6,1282664.6,25812,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294423,417964.00
04/26/2019 12:00,2,2.916,ACTIVE,214.64,345.36,60.017,1556294404,"201051344000438","174011545737251",30.47,16.70,0,331.53,426.51,89.9,84.9,0.420,1275608.5,1275608.5,25843,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294424,417965.00
04/26/2019 12:00,2,2.924,ACTIVE,214.64,344.15,60.038,1556294404,"201051344001135","174011545737251",30.34,17.00,0,330.63,425.61,89.9,84.8,0.407,1262462.2,1262462.2,25793,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294425,417966.00
04/26/2019 12:00,2,2.779,ACTIVE,214.64,345.06,60.012,1556294404,"201051344000983","174011545737251",31.03,13.30,0,331.53,429.52,87.3,82.3,0.415,1281166.5,1281166.5,17557,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294426,417967.00
04/26/2019 12:00,2,2.912,ACTIVE,214.87,345.96,60.017,1556294404,"201051344001203","174011545737251",30.67,17.80,0,331.83,430.72,90.5,85.4,0.424,1270182.5,1270182.5,25851,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294427,417968.00
04/26/2019 12:00,2,2.824,ACTIVE,214.19,343.85,60.043,1556294404,"201051344001230","174011545737251",30.69,16.30,0,330.03,428.61,87.9,82.9,0.407,1266446.1,1266446.1,25679,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294427,417969.00
04/26/2019 12:00,2,2.896,ACTIVE,214.19,345.36,60.022,1556294404,"201051344000646","174011545737251",30.28,16.30,0,329.13,425.91,88.9,83.9,0.420,1259993.1,1259993.1,25822,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294428,417970.00
04/26/2019 12:00,2,2.816,ACTIVE,214.19,343.55,60.022,1556294404,"201051344000867","174011545737251",30.57,19.00,0,330.33,422.90,87.2,82.3,0.380,1258340.2,1258340.2,49750,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294429,417971.00
04/26/2019 12:00,2,2.807,ACTIVE,214.41,345.66,60.006,1556294404,"201051344000633","174011545737251",30.53,18.00,0,328.82,427.41,86.8,81.9,0.393,1255740.4,1255740.4,49847,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294430,417972.00
04/26/2019 12:00,2,2.910,ACTIVE,214.19,345.06,60.012,1556294404,"201051344000955","174011545737251",30.38,19.30,0,329.73,426.81,89.5,84.5,0.415,1280065.2,1280065.2,25839,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294431,417973.00
04/26/2019 12:00,2,2.729,ACTIVE,214.41,344.45,60.012,1556294404,"201051344000648","174011545737251",31.01,12.00,0,331.53,428.01,85.8,80.9,0.398,1270947.7,1270947.7,49301,0,0,0,L,1122011218,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294432,417974.00
04/26/2019 12:00,2,2.809,ACTIVE,214.87,345.06,60.028,1556294404,"201051344000645","174011545737251",30.55,13.30,0,331.53,427.71,87.0,82.0,0.389,1275831.9,1275831.9,49265,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294433,417975.00
04/26/2019 12:00,2,2.764,ACTIVE,214.64,345.06,60.028,1556294404,"201051344000569","174011545737251",31.11,14.00,0,331.23,429.52,87.2,82.2,0.407,1291976.8,1291976.8,17472,0,0,0,L,1122011218,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294434,417976.00
04/26/2019 12:00,2,2.820,ACTIVE,214.64,349.86,60.022,1556294404,"179051228000119","174011545737251",31.19,16.70,0,333.93,426.21,89.2,84.1,0.420,79149.2,79149.2,17582,0,0,0,L,46974696,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556294435,417977.00
04/26/2019 12:15,2,5.068,ACTIVE,217.80,356.18,60.017,1556295304,"201051344000579","174011545737251",30.85,16.30,0,332.73,409.38,158.3,150.9,0.734,1291856.1,1291856.1,17926,0,0,0,L,1122011218,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295305,417978.00
04/26/2019 12:15,2,5.248,ACTIVE,217.13,352.27,60.017,1556295304,"201051344001025","174011545737251",30.57,21.30,0,332.43,403.67,162.4,154.9,0.707,1274184.4,1274184.4,25854,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295306,417979.00
04/26/2019 12:15,2,5.105,ACTIVE,217.13,357.68,59.996,1556295304,"201051344001093","174011545737251",30.89,16.00,0,331.23,406.07,159.8,152.3,0.729,1258004.0,1258004.0,25897,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295307,417980.00
04/26/2019 12:15,2,4.943,ACTIVE,217.35,353.47,60.001,1556295304,"201051344000458","174011545737251",30.87,17.00,0,330.03,407.27,154.5,147.2,0.725,1274935.8,1274935.8,17676,0,0,0,L,1122011218,1,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295308,417981.00
04/26/2019 12:15,2,5.154,ACTIVE,216.00,353.17,60.017,1556295304,"201051344000890","174011545737251",30.47,18.00,0,330.93,404.27,159.1,151.6,0.734,1272707.1,1272707.1,25810,0,0,0,L,1122011218,1,124.27,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295309,417982.00
04/26/2019 12:15,2,5.051,ACTIVE,217.58,352.27,59.975,1556295304,"201051344000988","174011545737251",20.32,12.30,0,319.21,389.24,104.0,98.4,0.482,983107.9,983107.9,18002,0,0,0,L,1122011218,1,123.14,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295310,417983.00
04/26/2019 12:15,2,5.076,ACTIVE,217.35,355.88,60.043,1556295304,"201051344000582","174011545737251",30.63,15.30,0,332.13,405.77,157.6,150.2,0.716,1251552.2,1251552.2,25785,0,0,0,L,1122011218,1,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295311,417984.00
04/26/2019 12:15,2,5.014,ACTIVE,216.67,356.48,60.012,1556295304,"201051344000868","174011545737251",31.23,13.30,0,330.63,404.27,158.6,151.2,0.725,1260136.2,1260136.2,49723,0,0,0,L,1122011218,1,122.91,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295312,417985.00
04/26/2019 12:15,2,5.021,ACTIVE,217.80,357.08,59.996,1556295304,"201051344000576","174011545737251",30.99,14.00,0,332.73,409.08,157.7,150.3,0.720,1278204.6,1278204.6,21765,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295313,417986.00
04/26/2019 12:15,2,5.080,ACTIVE,217.80,355.28,60.006,1556295304,"201051344001158","174011545737251",30.89,14.00,0,331.53,409.98,158.8,151.3,0.742,1254935.0,1254935.0,17987,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295314,417987.00
04/26/2019 12:15,2,5.197,ACTIVE,217.13,354.37,59.990,1556295304,"201051344000917","174011545737251",30.63,17.30,0,331.23,403.97,161.1,153.6,0.747,1268066.1,1268066.1,25701,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295315,417988.00
04/26/2019 12:15,2,5.307,ACTIVE,216.45,349.86,60.006,1556295304,"201051344000417","174011545737251",19.80,16.70,0,320.41,387.44,106.5,100.9,0.495,1017687.8,1017687.8,25851,0,0,0,L,1122011218,1,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295316,417989.00
04/26/2019 12:15,2,5.291,ACTIVE,216.22,355.28,60.012,1556295304,"201051344000685","174011545737251",30.57,16.00,0,332.13,403.37,163.8,156.2,0.782,1274408.8,1274408.8,25870,0,0,0,L,1122011218,1,124.72,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295317,417990.00
04/26/2019 12:15,2,5.314,ACTIVE,217.58,356.78,60.033,1556295304,"201051344000651","174011545737251",30.59,16.30,0,332.13,406.37,164.6,157.0,0.742,1267256.0,1267256.0,25834,0,0,0,L,1122011218,1,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295318,417991.00
04/26/2019 12:15,2,5.143,ACTIVE,216.22,353.77,60.017,1556295304,"201051344000594","174011545737251",30.85,20.00,0,329.13,402.77,160.7,153.1,0.720,1279709.7,1279709.7,49719,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295319,417992.00
