ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 12:15,2,5.135,ACTIVE,217.80,356.78,60.012,1556295304,"201051344000469","174011545737251",31.13,12.70,0,332.43,410.58,161.8,154.3,0.765,1259724.8,1259724.8,17960,0,0,0,L,1122011218,1,122.91,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295320,417993.00
04/26/2019 12:15,2,5.354,ACTIVE,217.35,356.48,60.006,1556295304,"201051344000585","174011545737251",30.49,17.00,0,332.13,405.17,165.3,157.6,0.756,1280516.8,1280516.8,25895,0,0,0,L,1122011218,1,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295321,417994.00
04/26/2019 12:15,2,5.172,ACTIVE,218.26,357.08,59.980,1556295304,"201051344000853","174011545737251",30.93,15.30,0,333.33,408.18,162.0,154.4,0.734,1283150.2,1283150.2,17561,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295322,417995.00
04/26/2019 12:15,2,5.203,ACTIVE,216.45,356.48,60.012,1556295304,"201051344001145","174011545737251",30.91,15.50,0,331.83,403.67,162.9,155.3,0.765,1282693.3,1282693.3,25813,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295323,417996.00
04/26/2019 12:15,2,5.318,ACTIVE,216.90,354.37,60.006,1556295304,"201051344000438","174011545737251",30.57,18.70,0,332.13,404.87,164.6,157.0,0.756,1275637.6,1275637.6,25844,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295324,417997.00
04/26/2019 12:15,2,5.344,ACTIVE,217.13,353.47,60.006,1556295304,"201051344001135","174011545737251",30.40,18.70,0,330.33,403.67,164.5,156.8,0.738,1262491.2,1262491.2,25794,0,0,0,L,1122011218,1,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295325,417998.00
04/26/2019 12:15,2,5.113,ACTIVE,217.80,356.18,60.001,1556295304,"201051344000983","174011545737251",31.37,14.30,0,331.83,405.47,162.4,154.8,0.773,1281194.9,1281194.9,17558,0,0,0,L,1122011218,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295326,417999.00
04/26/2019 12:15,2,5.357,ACTIVE,217.35,356.78,60.043,1556295304,"201051344001203","174011545737251",30.91,17.50,0,330.93,406.07,167.7,159.9,0.773,1270211.9,1270211.9,25852,0,0,0,L,1122011218,1,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295327,418000.00
04/26/2019 12:15,2,5.275,ACTIVE,216.22,354.07,60.001,1556295304,"201051344001230","174011545737251",30.95,18.00,0,330.33,404.57,165.3,157.7,0.765,1266475.0,1266475.0,25680,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295327,418001.00
04/26/2019 12:15,2,5.270,ACTIVE,216.22,354.97,60.006,1556295304,"201051344000646","174011545737251",30.93,17.30,0,330.63,404.57,165.0,157.4,0.773,1260022.0,1260022.0,25823,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295328,418002.00
04/26/2019 12:15,2,5.146,ACTIVE,216.90,352.87,60.028,1556295304,"201051344000867","174011545737251",31.01,20.30,0,331.53,400.96,161.7,154.1,0.698,1258368.7,1258368.7,49751,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295329,418003.00
04/26/2019 12:15,2,5.170,ACTIVE,217.13,355.88,59.996,1556295304,"201051344000633","174011545737251",30.75,19.30,0,331.23,405.17,160.9,153.4,0.742,1255768.8,1255768.8,49848,0,0,0,L,1122011218,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295330,418004.00
04/26/2019 12:15,2,5.324,ACTIVE,216.22,354.07,59.990,1556295304,"201051344000955","174011545737251",30.51,19.80,0,330.93,402.16,164.5,156.8,0.756,1280094.4,1280094.4,25840,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295331,418005.00
04/26/2019 12:15,2,5.090,ACTIVE,217.35,356.18,60.006,1556295304,"201051344000648","174011545737251",30.71,13.00,0,331.53,404.87,158.4,151.0,0.725,1270975.8,1270975.8,49302,0,0,0,L,1122011218,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295332,418006.00
04/26/2019 12:15,2,5.152,ACTIVE,217.58,356.18,60.001,1556295304,"201051344000645","174011545737251",30.91,13.00,0,332.73,404.87,161.2,153.7,0.729,1275860.4,1275860.4,49266,0,0,0,L,1122011218,1,123.59,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295333,418007.00
04/26/2019 12:15,2,5.121,ACTIVE,217.58,356.18,60.001,1556295304,"201051344000569","174011545737251",31.19,15.30,0,332.13,405.17,161.7,154.2,0.751,1292005.4,1292005.4,17473,0,0,0,L,1122011218,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295334,418008.00
04/26/2019 12:15,2,5.152,ACTIVE,217.80,360.99,59.996,1556295304,"179051228000119","174011545737251",31.47,17.00,0,332.73,407.87,164.2,156.5,0.773,79178.4,79178.4,17583,0,0,0,L,46974696,1,123.59,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556295335,418009.00
04/26/2019 12:30,2,4.762,ACTIVE,217.58,353.77,59.990,1556296204,"201051344000579","174011545737251",30.42,17.00,0,332.13,437.93,146.6,139.6,0.672,1291890.8,1291890.8,17927,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296205,418010.00
04/26/2019 12:30,2,4.855,ACTIVE,216.90,351.97,59.990,1556296204,"201051344001025","174011545737251",30.30,24.50,0,331.53,437.33,148.8,141.7,0.676,1274219.9,1274219.9,25855,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296206,418011.00
04/26/2019 12:30,2,4.656,ACTIVE,216.90,352.27,59.959,1556296204,"201051344001093","174011545737251",30.79,17.80,0,331.83,438.53,145.2,138.2,0.654,1258039.0,1258039.0,25898,0,0,0,L,1122011218,1,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296207,418012.00
04/26/2019 12:30,2,4.580,ACTIVE,217.35,352.57,59.980,1556296204,"201051344000458","174011545737251",30.51,17.80,0,330.93,443.04,141.5,134.7,0.658,1274970.1,1274970.1,17677,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296208,418013.00
04/26/2019 12:30,2,4.730,ACTIVE,216.00,351.97,59.964,1556296204,"201051344000890","174011545737251",30.06,20.70,0,330.93,433.42,144.1,137.1,0.658,1272742.1,1272742.1,25811,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296208,418014.00
04/26/2019 12:30,2,4.631,ACTIVE,217.13,350.17,59.985,1556296204,"201051344000988","174011545737251",20.04,14.00,0,333.63,407.57,93.9,88.7,0.442,983130.8,983130.8,18003,0,0,0,L,1122011218,1,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296209,418015.00
04/26/2019 12:30,2,4.586,ACTIVE,217.13,353.17,59.990,1556296204,"201051344000582","174011545737251",30.30,18.00,0,331.83,434.93,140.7,133.9,0.628,1251586.8,1251586.8,25786,0,0,0,L,1122011218,1,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296210,418016.00
04/26/2019 12:30,2,4.557,ACTIVE,216.45,351.67,59.996,1556296204,"201051344000868","174011545737251",30.59,13.00,0,331.23,440.34,141.2,134.3,0.663,1260170.9,1260170.9,49724,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296211,418017.00
04/26/2019 12:30,2,4.438,ALERT,217.35,354.37,60.017,1556296204,"201051344000576","174011545737251",30.99,15.30,0,305.38,519.99,139.3,132.5,0.641,1278238.7,1278238.7,21766,0,0,0,L,1122011218,1,123.36,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296213,418018.00
04/26/2019 12:30,2,4.525,ACTIVE,217.35,353.17,60.022,1556296204,"201051344001158","174011545737251",30.34,15.00,0,332.43,437.93,139.1,132.3,0.645,1254969.5,1254969.5,17988,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296214,418019.00
04/26/2019 12:30,2,4.547,ACTIVE,216.67,353.17,60.012,1556296204,"201051344000917","174011545737251",30.20,18.70,0,330.63,437.03,139.0,132.3,0.654,1268100.7,1268100.7,25702,0,0,0,L,1122011218,1,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296215,418020.00
04/26/2019 12:30,2,4.578,ACTIVE,216.45,347.76,59.959,1556296204,"201051344000417","174011545737251",19.72,19.00,0,333.33,401.86,91.5,86.3,0.429,1017710.4,1017710.4,25852,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296216,418021.00
04/26/2019 12:30,2,4.609,ACTIVE,216.00,352.57,60.022,1556296204,"201051344000685","174011545737251",30.08,18.00,0,330.33,432.22,140.4,133.6,0.676,1274443.6,1274443.6,25871,0,0,0,L,1122011218,1,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296217,418022.00
04/26/2019 12:30,2,4.695,ACTIVE,216.90,351.67,59.996,1556296204,"201051344000651","174011545737251",29.98,18.00,0,331.83,435.83,142.5,135.6,0.645,1267291.3,1267291.3,25835,0,0,0,L,1122011218,1,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296218,418023.00
04/26/2019 12:30,2,4.521,ACTIVE,215.77,352.27,59.980,1556296204,"201051344000594","174011545737251",30.75,21.50,0,330.33,440.34,140.9,134.0,0.632,1279744.3,1279744.3,49720,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296219,418024.00
04/26/2019 12:30,2,4.545,ALERT,217.35,354.97,59.996,1556296204,"201051344000469","174011545737251",31.17,12.70,0,305.08,521.49,143.6,136.6,0.676,1259759.4,1259759.4,17961,0,0,0,L,1122011218,1,122.91,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296221,418025.00
04/26/2019 12:30,2,4.842,ACTIVE,217.13,354.97,59.969,1556296204,"201051344000585","174011545737251",30.42,18.30,0,331.83,435.83,149.2,142.0,0.685,1280552.3,1280552.3,25896,0,0,0,L,1122011218,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296222,418026.00
04/26/2019 12:30,2,4.695,ACTIVE,218.03,355.88,60.001,1556296204,"201051344000853","174011545737251",31.33,15.50,0,333.33,439.43,149.0,141.9,0.685,1283184.9,1283184.9,17562,0,0,0,L,1122011218,1,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296223,418027.00
04/26/2019 12:30,2,4.938,ACTIVE,216.22,352.87,60.028,1556296204,"201051344001145","174011545737251",30.16,17.50,0,330.33,434.63,150.8,143.6,0.698,1282727.8,1282727.8,25814,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296224,418028.00
04/26/2019 12:30,2,5.096,ACTIVE,216.67,354.67,59.996,1556296204,"201051344000438","174011545737251",30.22,20.00,0,328.82,434.93,155.9,148.6,0.712,1275672.5,1275672.5,25845,0,0,0,L,1122011218,1,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296225,418029.00
04/26/2019 12:30,2,5.047,ACTIVE,216.90,351.67,60.001,1556296204,"201051344001135","174011545737251",30.38,21.80,0,331.23,435.53,155.2,147.8,0.716,1262526.1,1262526.1,25795,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296226,418030.00
04/26/2019 12:30,2,5.066,ACTIVE,217.80,356.48,60.001,1556296204,"201051344000983","174011545737251",30.85,14.70,0,332.13,446.65,158.3,150.8,0.760,1281229.3,1281229.3,17559,0,0,0,L,1122011218,1,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296227,418031.00
04/26/2019 12:30,2,5.498,ACTIVE,217.58,356.78,59.996,1556296204,"201051344001203","174011545737251",30.00,20.30,0,330.93,440.64,167.0,159.3,0.778,1270247.3,1270247.3,25853,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296228,418032.00
04/26/2019 12:30,2,5.609,ACTIVE,216.67,354.37,60.001,1556296204,"201051344001230","174011545737251",30.34,19.00,0,327.02,436.43,172.4,164.5,0.809,1266509.5,1266509.5,25681,0,0,0,L,1122011218,1,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296229,418033.00
04/26/2019 12:30,2,6.223,ACTIVE,216.90,358.28,59.996,1556296204,"201051344000646","174011545737251",30.77,19.80,0,330.03,433.42,194.1,185.4,0.897,1260056.7,1260056.7,25824,0,0,0,L,1122011218,1,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296230,418034.00
04/26/2019 12:30,2,5.820,ACTIVE,217.80,357.08,60.006,1556296204,"201051344000867","174011545737251",30.77,20.30,0,331.23,438.53,181.4,173.1,0.800,1258403.2,1258403.2,49752,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296231,418035.00
04/26/2019 12:30,2,5.662,ALERT,217.80,358.88,59.996,1556296204,"201051344000633","174011545737251",30.81,20.00,0,301.77,508.57,176.5,168.4,0.822,1255802.9,1255802.9,49849,0,0,0,L,1122011218,1,123.81,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296233,418036.00
04/26/2019 12:30,2,5.521,ACTIVE,216.67,355.88,60.001,1556296204,"201051344000955","174011545737251",30.30,22.80,0,330.33,431.62,169.2,161.4,0.769,1280129.4,1280129.4,25841,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296233,418037.00
04/26/2019 12:30,2,4.812,ACTIVE,217.13,354.37,60.012,1556296204,"201051344000648","174011545737251",30.99,14.00,0,332.43,441.84,151.1,143.9,0.689,1271009.9,1271009.9,49303,0,0,0,L,1122011218,1,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296234,418038.00
04/26/2019 12:30,2,4.904,ACTIVE,217.58,354.97,60.006,1556296204,"201051344000645","174011545737251",30.83,14.70,0,332.73,441.84,153.1,145.8,0.694,1275895.1,1275895.1,49267,0,0,0,L,1122011218,1,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296235,418039.00
04/26/2019 12:30,2,5.018,ACTIVE,217.58,355.28,60.001,1556296204,"201051344000569","174011545737251",30.83,15.50,0,331.53,443.04,156.7,149.3,0.725,1292040.1,1292040.1,17474,0,0,0,L,1122011218,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296236,418040.00
04/26/2019 12:30,2,5.080,ACTIVE,217.80,360.99,60.006,1556296204,"179051228000119","174011545737251",31.09,17.80,0,336.94,439.13,159.9,152.4,0.751,79213.5,79213.5,17584,0,0,0,L,46974696,1,123.59,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556296237,418041.00
04/26/2019 12:45,2,3.822,ACTIVE,216.45,350.17,59.996,1556297104,"201051344000579","174011545737251",30.97,17.50,0,332.13,422.30,120.0,113.9,0.552,1291920.4,1291920.4,17928,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297105,418042.00
04/26/2019 12:45,2,3.955,ACTIVE,216.22,348.96,59.985,1556297104,"201051344001025","174011545737251",30.69,23.80,0,331.23,424.11,123.0,116.8,0.544,1274250.4,1274250.4,25856,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297106,418043.00
04/26/2019 12:45,2,3.818,ACTIVE,216.22,351.07,60.006,1556297104,"201051344001093","174011545737251",30.89,17.80,0,332.13,427.11,119.5,113.4,0.539,1258068.7,1258068.7,25899,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297107,418044.00
04/26/2019 12:45,2,3.777,ACTIVE,216.45,349.86,60.006,1556297104,"201051344000458","174011545737251",30.85,17.30,0,332.73,420.50,118.0,112.0,0.544,1274999.3,1274999.3,17678,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297108,418045.00
04/26/2019 12:45,2,3.908,ACTIVE,215.54,348.96,60.006,1556297104,"201051344000890","174011545737251",30.57,20.30,0,331.53,421.10,121.1,114.9,0.566,1272772.1,1272772.1,25812,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297108,418046.00
04/26/2019 12:45,2,3.848,ACTIVE,216.22,347.46,60.001,1556297104,"201051344000988","174011545737251",20.36,14.00,0,319.21,397.05,79.4,74.7,0.367,983150.2,983150.2,18004,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297109,418047.00
04/26/2019 12:45,2,3.861,ACTIVE,216.67,350.77,59.990,1556297104,"201051344000582","174011545737251",30.42,17.00,0,331.83,425.01,118.9,112.9,0.548,1251616.2,1251616.2,25787,0,0,0,L,1122011218,1,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297110,418048.00
04/26/2019 12:45,2,3.816,ACTIVE,215.54,349.56,60.001,1556297104,"201051344000868","174011545737251",30.97,12.70,0,331.53,422.30,119.7,113.6,0.548,1260200.5,1260200.5,49725,0,0,0,L,1122011218,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297111,418049.00
04/26/2019 12:45,2,3.719,ACTIVE,216.67,352.57,59.996,1556297104,"201051344000576","174011545737251",31.43,14.30,0,333.03,424.11,118.5,112.5,0.552,1278268.0,1278268.0,21768,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297112,418050.00
04/26/2019 12:45,2,3.828,ACTIVE,216.45,348.66,59.996,1556297104,"201051344001158","174011545737251",30.61,15.00,0,332.73,421.70,118.7,112.6,0.552,1254998.8,1254998.8,17989,0,0,0,L,1122011218,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297113,418051.00
04/26/2019 12:45,2,3.814,ACTIVE,216.22,349.86,60.006,1556297104,"201051344000917","174011545737251",30.38,18.70,0,331.83,424.41,117.4,111.4,0.548,1268129.9,1268129.9,25703,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297114,418052.00
04/26/2019 12:45,2,3.920,ACTIVE,216.00,345.96,60.006,1556297104,"201051344000417","174011545737251",19.76,18.70,0,318.30,394.95,78.4,73.7,0.358,1017729.6,1017729.6,25853,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297115,418053.00
04/26/2019 12:45,2,3.879,ACTIVE,215.54,350.17,59.980,1556297104,"201051344000685","174011545737251",30.43,17.80,0,331.53,420.20,119.6,113.5,0.575,1274473.2,1274473.2,25872,0,0,0,L,1122011218,1,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297116,418054.00
04/26/2019 12:45,2,3.934,ACTIVE,216.45,349.86,60.001,1556297104,"201051344000651","174011545737251",30.51,19.00,0,332.43,422.30,121.6,115.4,0.548,1267321.4,1267321.4,25836,0,0,0,L,1122011218,1,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297117,418055.00
04/26/2019 12:45,2,3.814,ACTIVE,215.32,348.36,60.006,1556297104,"201051344000594","174011545737251",30.79,21.80,0,330.33,421.70,119.0,112.9,0.535,1279773.7,1279773.7,49721,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297118,418056.00
04/26/2019 12:45,2,3.795,ACTIVE,216.67,351.97,60.001,1556297104,"201051344000469","174011545737251",31.23,12.70,0,331.83,422.00,120.0,113.9,0.570,1259789.1,1259789.1,17963,0,0,0,L,1122011218,1,122.46,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297119,418057.00
04/26/2019 12:45,2,3.955,ACTIVE,216.45,351.07,59.990,1556297104,"201051344000585","174011545737251",30.57,18.30,0,332.43,426.51,122.5,116.3,0.561,1280582.5,1280582.5,25897,0,0,0,L,1122011218,1,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297120,418058.00
04/26/2019 12:45,2,3.785,ACTIVE,216.90,351.07,59.990,1556297104,"201051344000853","174011545737251",31.19,14.70,0,333.33,420.50,119.6,113.5,0.548,1283214.4,1283214.4,17563,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297121,418059.00
04/26/2019 12:45,2,3.754,ACTIVE,215.77,348.06,59.969,1556297104,"201051344001145","174011545737251",30.79,16.30,0,330.63,422.30,117.0,111.1,0.539,1282756.9,1282756.9,25815,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297122,418060.00
04/26/2019 12:45,2,3.896,ACTIVE,216.00,350.17,59.996,1556297104,"201051344000438","174011545737251",30.55,19.50,0,332.13,422.90,120.5,114.4,0.557,1275702.3,1275702.3,25846,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297123,418061.00
04/26/2019 12:45,2,3.873,ACTIVE,216.22,348.36,59.980,1556297104,"201051344001135","174011545737251",30.71,20.70,0,330.33,422.90,120.4,114.3,0.544,1262555.9,1262555.9,25796,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297124,418062.00
04/26/2019 12:45,2,3.762,ACTIVE,216.22,348.96,59.985,1556297104,"201051344000983","174011545737251",31.11,14.30,0,332.73,422.00,118.5,112.5,0.561,1281258.6,1281258.6,17560,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297125,418063.00
04/26/2019 12:45,2,3.891,ACTIVE,216.45,349.26,60.001,1556297104,"201051344001203","174011545737251",30.77,21.00,0,332.13,426.21,121.2,115.1,0.552,1270277.3,1270277.3,25854,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297126,418064.00
04/26/2019 12:45,2,3.762,ACTIVE,215.32,348.36,59.985,1556297104,"201051344001230","174011545737251",30.71,19.00,0,330.93,424.11,117.0,111.1,0.544,1266538.6,1266538.6,25682,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297127,418065.00
04/26/2019 12:45,2,3.898,ACTIVE,215.54,349.86,59.990,1556297104,"201051344000646","174011545737251",30.28,18.30,0,329.73,422.60,119.4,113.3,0.561,1260086.2,1260086.2,25825,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297128,418066.00
04/26/2019 12:45,2,3.791,ACTIVE,216.00,348.96,59.996,1556297104,"201051344000867","174011545737251",30.85,19.50,0,332.13,420.20,118.5,112.4,0.521,1258432.4,1258432.4,49753,0,0,0,L,1122011218,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297129,418067.00
04/26/2019 12:45,2,3.799,ACTIVE,216.00,350.47,59.985,1556297104,"201051344000633","174011545737251",30.59,20.30,0,331.53,420.80,117.7,111.7,0.535,1255831.9,1255831.9,49851,0,0,0,L,1122011218,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297130,418068.00
04/26/2019 12:45,2,3.898,ACTIVE,215.54,348.06,59.996,1556297104,"201051344000955","174011545737251",30.45,22.30,0,331.53,423.81,120.3,114.2,0.557,1280159.1,1280159.1,25842,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297131,418069.00
04/26/2019 12:45,2,3.715,ACTIVE,216.00,348.96,59.990,1556297104,"201051344000648","174011545737251",31.03,13.30,0,333.03,423.50,116.8,110.8,0.539,1271038.6,1271038.6,49304,0,0,0,L,1122011218,1,122.23,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297132,418070.00
04/26/2019 12:45,2,3.768,ACTIVE,216.22,349.56,59.996,1556297104,"201051344000645","174011545737251",30.99,13.30,0,332.73,420.50,118.3,112.3,0.535,1275924.2,1275924.2,49268,0,0,0,L,1122011218,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297133,418071.00
04/26/2019 12:45,2,3.779,ACTIVE,216.22,350.17,59.985,1556297104,"201051344000569","174011545737251",30.93,15.00,0,331.53,421.40,118.3,112.3,0.557,1292069.3,1292069.3,17475,0,0,0,L,1122011218,1,122.23,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297134,418072.00
04/26/2019 12:45,2,3.803,ACTIVE,216.45,354.67,60.017,1556297104,"179051228000119","174011545737251",31.29,17.30,0,334.24,428.01,120.5,114.4,0.570,79243.2,79243.2,17585,0,0,0,L,46974696,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556297135,418073.00
04/26/2019 13:00,2,5.947,ACTIVE,219.16,361.29,60.049,1556298004,"201051344000579","174011545737251",31.43,17.00,0,333.63,404.27,189.2,180.7,0.866,1291948.1,1291948.1,17929,0,0,0,L,1122011218,1,124.04,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298005,418074.00
04/26/2019 13:00,2,6.266,ACTIVE,218.26,358.28,60.022,1556298004,"201051344001025","174011545737251",30.73,23.00,0,332.43,399.76,195.1,186.3,0.853,1274278.7,1274278.7,25857,0,0,0,L,1122011218,1,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298006,418075.00
04/26/2019 13:00,2,6.029,ACTIVE,218.48,359.78,60.028,1556298004,"201051344001093","174011545737251",31.11,17.30,0,332.43,400.66,189.8,181.3,0.840,1258096.0,1258096.0,25900,0,0,0,L,1122011218,1,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298007,418076.00
04/26/2019 13:00,2,5.910,ACTIVE,218.71,358.58,60.028,1556298004,"201051344000458","174011545737251",31.09,16.00,0,333.93,399.16,185.8,177.5,0.857,1275026.6,1275026.6,17679,0,0,0,L,1122011218,1,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298008,418077.00
04/26/2019 13:00,2,6.143,ACTIVE,216.90,355.28,60.038,1556298004,"201051344000890","174011545737251",30.36,19.80,0,331.23,401.86,188.7,180.2,0.849,1272800.0,1272800.0,25813,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298009,418078.00
04/26/2019 13:00,2,5.943,ACTIVE,218.71,354.67,60.012,1556298004,"201051344000988","174011545737251",20.42,13.00,0,318.61,389.84,122.8,116.6,0.566,983168.4,983168.4,18005,0,0,0,L,1122011218,1,123.59,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298010,418079.00
04/26/2019 13:00,2,5.939,ACTIVE,218.48,360.08,60.028,1556298004,"201051344000582","174011545737251",30.93,16.30,0,332.73,401.86,186.1,177.7,0.844,1251643.7,1251643.7,25788,0,0,0,L,1122011218,1,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298010,418080.00
04/26/2019 13:00,2,5.959,ACTIVE,217.58,359.78,60.038,1556298004,"201051344000868","174011545737251",30.95,13.30,0,331.53,399.16,186.9,178.4,0.849,1260228.2,1260228.2,49726,0,0,0,L,1122011218,1,123.14,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298011,418081.00
04/26/2019 13:00,2,5.852,ACTIVE,218.93,360.69,60.012,1556298004,"201051344000576","174011545737251",31.69,14.00,0,333.03,403.97,187.8,179.3,0.857,1278295.4,1278295.4,21769,0,0,0,L,1122011218,1,124.04,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298012,418082.00
04/26/2019 13:00,2,6.064,ACTIVE,219.16,360.99,60.038,1556298004,"201051344001158","174011545737251",30.63,14.30,0,332.43,404.87,188.2,179.7,0.862,1255026.3,1255026.3,17990,0,0,0,L,1122011218,1,123.81,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298013,418083.00
04/26/2019 13:00,2,5.908,ACTIVE,218.26,357.98,60.017,1556298004,"201051344000917","174011545737251",31.29,18.00,0,331.83,401.56,187.2,178.8,0.866,1268157.0,1268157.0,25704,0,0,0,L,1122011218,1,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298014,418084.00
04/26/2019 13:00,2,6.193,ACTIVE,217.35,352.87,60.022,1556298004,"201051344000417","174011545737251",19.84,17.80,0,318.61,387.74,124.4,118.1,0.579,1017747.7,1017747.7,25854,0,0,0,L,1122011218,1,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298015,418085.00
04/26/2019 13:00,2,6.150,ACTIVE,217.13,359.18,60.070,1556298004,"201051344000685","174011545737251",30.73,18.00,0,331.83,400.06,191.4,182.8,0.906,1274501.0,1274501.0,25873,0,0,0,L,1122011218,1,125.17,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298016,418086.00
04/26/2019 13:00,2,6.291,ACTIVE,218.71,359.48,60.022,1556298004,"201051344000651","174011545737251",30.77,17.80,0,332.73,401.56,196.0,187.3,0.875,1267349.7,1267349.7,25837,0,0,0,L,1122011218,1,125.62,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298017,418087.00
04/26/2019 13:00,2,6.145,ACTIVE,217.35,359.18,60.033,1556298004,"201051344000594","174011545737251",30.71,21.00,0,330.63,399.76,191.0,182.5,0.849,1279801.4,1279801.4,49722,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298018,418088.00
04/26/2019 13:00,2,6.066,ACTIVE,219.16,362.19,60.012,1556298004,"201051344000469","174011545737251",31.23,12.30,0,333.03,405.77,191.9,183.3,0.888,1259817.1,1259817.1,17964,0,0,0,L,1122011218,1,123.59,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298019,418089.00
04/26/2019 13:00,2,6.328,ACTIVE,218.71,360.69,60.033,1556298004,"201051344000585","174011545737251",30.91,18.00,0,331.83,402.16,198.2,189.3,0.906,1280611.2,1280611.2,25898,0,0,0,L,1122011218,1,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298020,418090.00
04/26/2019 13:00,2,6.070,ACTIVE,219.61,363.09,60.038,1556298004,"201051344000853","174011545737251",31.33,14.70,0,333.03,407.57,192.5,183.9,0.888,1283242.4,1283242.4,17564,0,0,0,L,1122011218,1,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298021,418091.00
04/26/2019 13:00,2,6.234,ACTIVE,217.35,358.88,60.033,1556298004,"201051344001145","174011545737251",30.95,16.00,0,330.63,400.66,195.4,186.7,0.897,1282784.2,1282784.2,25816,0,0,0,L,1122011218,1,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298022,418092.00
04/26/2019 13:00,2,6.424,ACTIVE,218.03,360.99,60.033,1556298004,"201051344000438","174011545737251",30.51,19.30,0,331.83,406.37,198.4,189.6,0.906,1275730.6,1275730.6,25847,0,0,0,L,1122011218,1,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298023,418093.00
04/26/2019 13:00,2,6.318,ACTIVE,218.26,360.08,60.001,1556298004,"201051344001135","174011545737251",30.73,20.70,0,332.13,400.96,196.7,187.9,0.875,1262584.2,1262584.2,25797,0,0,0,L,1122011218,1,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298024,418094.00
04/26/2019 13:00,2,5.984,ACTIVE,218.93,360.38,60.028,1556298004,"201051344000983","174011545737251",31.25,13.70,0,333.03,402.77,189.3,180.8,0.879,1281286.4,1281286.4,17561,0,0,0,L,1122011218,1,124.04,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298025,418095.00
04/26/2019 13:00,2,6.252,ACTIVE,218.48,358.28,60.022,1556298004,"201051344001203","174011545737251",30.61,21.30,0,333.33,405.17,194.0,185.3,0.879,1270305.7,1270305.7,25855,0,0,0,L,1122011218,1,125.62,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298026,418096.00
04/26/2019 13:00,2,6.002,ACTIVE,217.13,358.88,60.012,1556298004,"201051344001230","174011545737251",31.01,18.70,0,331.83,401.86,188.5,180.0,0.857,1266566.0,1266566.0,25683,0,0,0,L,1122011218,1,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298027,418097.00
04/26/2019 13:00,2,6.285,ACTIVE,217.35,359.78,60.022,1556298004,"201051344000646","174011545737251",30.59,19.00,0,330.03,401.56,194.6,185.9,0.902,1260114.4,1260114.4,25826,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298028,418098.00
04/26/2019 13:00,2,6.443,ACTIVE,218.26,360.69,60.022,1556298004,"201051344000867","174011545737251",30.77,19.30,0,331.53,400.66,200.8,191.9,0.875,1258460.3,1258460.3,49754,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298029,418099.00
04/26/2019 13:00,2,6.559,ACTIVE,218.71,362.19,60.012,1556298004,"201051344000633","174011545737251",30.79,21.30,0,331.23,403.07,204.6,195.5,0.955,1255859.7,1255859.7,49852,0,0,0,L,1122011218,1,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298030,418100.00
04/26/2019 13:00,2,6.527,ACTIVE,217.58,360.08,60.017,1556298004,"201051344000955","174011545737251",30.85,21.30,0,331.53,401.56,204.0,195.0,0.955,1280187.5,1280187.5,25843,0,0,0,L,1122011218,1,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298031,418101.00
04/26/2019 13:00,2,6.711,ACTIVE,219.16,363.69,60.012,1556298004,"201051344000648","174011545737251",31.03,13.70,0,333.33,409.98,210.9,201.7,0.972,1271066.2,1271066.2,49305,0,0,0,L,1122011218,1,123.59,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298032,418102.00
04/26/2019 13:00,2,7.084,ACTIVE,219.84,364.89,59.990,1556298004,"201051344000645","174011545737251",31.07,13.70,0,333.93,413.59,222.9,213.2,0.968,1275952.2,1275952.2,49269,0,0,0,L,1122011218,1,124.49,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298033,418103.00
04/26/2019 13:00,2,7.061,ACTIVE,219.84,367.00,60.017,1556298004,"201051344000569","174011545737251",31.35,15.30,0,332.43,415.09,224.1,214.3,1.034,1292097.4,1292097.4,17476,0,0,0,L,1122011218,1,124.04,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298034,418104.00
04/26/2019 13:00,2,7.098,ACTIVE,219.84,372.11,60.033,1556298004,"179051228000119","174011545737251",31.45,17.00,0,335.44,413.89,225.9,216.2,1.052,79271.8,79271.8,17586,0,0,0,L,46974696,1,124.27,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298035,418105.00
04/26/2019 13:15,2,3.641,ACTIVE,216.22,350.17,59.985,1556298904,"201051344000579","174011545737251",30.40,17.50,0,333.03,435.83,112.0,106.2,0.521,1291985.2,1291985.2,17930,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298905,418106.00
04/26/2019 13:15,2,3.719,ACTIVE,216.00,348.36,59.990,1556298904,"201051344001025","174011545737251",30.51,23.30,0,331.53,440.64,115.0,109.0,0.517,1274316.8,1274316.8,25858,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298906,418107.00
04/26/2019 13:15,2,3.539,ACTIVE,216.00,349.86,59.985,1556298904,"201051344001093","174011545737251",30.65,17.30,0,332.43,437.63,109.9,104.1,0.499,1258132.8,1258132.8,25901,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298907,418108.00
04/26/2019 13:15,2,3.527,ACTIVE,216.00,348.06,59.969,1556298904,"201051344000458","174011545737251",30.87,17.80,0,333.03,434.02,110.3,104.6,0.530,1275063.3,1275063.3,17680,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298909,418109.00
04/26/2019 13:15,2,3.676,ACTIVE,215.32,347.46,59.969,1556298904,"201051344000890","174011545737251",30.20,20.70,0,328.82,432.82,112.4,106.6,0.513,1272837.3,1272837.3,25814,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298909,418110.00
04/26/2019 13:15,2,3.664,ACTIVE,216.00,357.08,59.996,1556298904,"201051344000988","174011545737251",19.90,13.30,0,321.61,405.47,73.9,69.4,0.614,983192.9,983192.9,18006,0,0,0,L,1122011218,1,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298910,418111.00
04/26/2019 13:15,2,3.619,ACTIVE,216.45,349.86,59.990,1556298904,"201051344000582","174011545737251",30.10,17.50,0,332.13,438.53,110.3,104.6,0.504,1251680.5,1251680.5,25789,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298911,418112.00
04/26/2019 13:15,2,3.600,ACTIVE,215.32,348.66,59.990,1556298904,"201051344000868","174011545737251",30.57,13.00,0,332.13,436.43,111.5,105.6,0.508,1260265.3,1260265.3,49727,0,0,0,L,1122011218,1,122.01,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298912,418113.00
04/26/2019 13:15,2,3.508,ALERT,216.22,349.56,59.980,1556298904,"201051344000576","174011545737251",31.07,13.70,0,306.28,519.99,110.4,104.6,0.513,1278331.9,1278331.9,21770,0,0,0,L,1122011218,1,122.68,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298914,418114.00
04/26/2019 13:15,2,3.588,ACTIVE,216.45,350.47,59.980,1556298904,"201051344001158","174011545737251",30.34,15.50,0,333.03,434.33,110.2,104.4,0.513,1255063.1,1255063.1,17991,0,0,0,L,1122011218,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298915,418115.00
04/26/2019 13:15,2,3.436,ACTIVE,216.00,349.26,59.959,1556298904,"201051344000917","174011545737251",30.95,19.00,0,331.83,436.13,107.6,101.9,0.504,1268193.3,1268193.3,25705,0,0,0,L,1122011218,1,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298917,418116.00
04/26/2019 13:15,2,3.660,ACTIVE,215.54,355.58,60.001,1556298904,"201051344000417","174011545737251",19.64,19.00,0,319.81,400.06,72.9,68.4,0.614,1017771.8,1017771.8,25855,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298917,418117.00
04/26/2019 13:15,2,3.582,ALERT,215.32,348.96,60.017,1556298904,"201051344000685","174011545737251",30.28,18.00,0,301.17,516.08,109.8,104.0,0.530,1274537.4,1274537.4,25874,0,0,0,L,1122011218,1,124.04,122.23,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298919,418118.00
04/26/2019 13:15,2,3.662,ALERT,216.22,348.66,59.985,1556298904,"201051344000651","174011545737251",30.43,18.70,0,302.98,525.70,112.9,107.0,0.521,1267387.0,1267387.0,25838,0,0,0,L,1122011218,1,124.27,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298921,418119.00
04/26/2019 13:15,2,3.545,ACTIVE,214.87,347.46,59.985,1556298904,"201051344000594","174011545737251",30.73,22.50,0,329.73,436.43,110.4,104.6,0.495,1279838.3,1279838.3,49723,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298922,418120.00
04/26/2019 13:15,2,3.527,ACTIVE,216.22,349.56,59.990,1556298904,"201051344000469","174011545737251",31.23,12.30,0,332.43,436.13,111.5,105.7,0.526,1259854.3,1259854.3,17965,0,0,0,L,1122011218,1,122.23,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298923,418121.00
04/26/2019 13:15,2,3.672,ACTIVE,216.22,350.17,59.996,1556298904,"201051344000585","174011545737251",30.65,18.00,0,332.13,436.13,114.1,108.2,0.521,1280649.0,1280649.0,25899,0,0,0,L,1122011218,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298924,418122.00
04/26/2019 13:15,2,3.549,ACTIVE,216.67,350.47,60.001,1556298904,"201051344000853","174011545737251",30.87,16.00,0,333.33,435.83,111.0,105.2,0.495,1283279.5,1283279.5,17565,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298925,418123.00
04/26/2019 13:15,2,3.471,ACTIVE,215.54,348.06,59.975,1556298904,"201051344001145","174011545737251",30.53,17.00,0,330.63,435.83,107.3,101.6,0.491,1282820.4,1282820.4,25817,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298926,418124.00
04/26/2019 13:15,2,3.564,ACTIVE,215.77,348.66,59.959,1556298904,"201051344000438","174011545737251",30.87,19.50,0,332.73,438.23,111.4,105.6,0.521,1275767.7,1275767.7,25848,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298927,418125.00
04/26/2019 13:15,2,3.639,ACTIVE,215.54,346.86,59.985,1556298904,"201051344001135","174011545737251",30.36,21.50,0,331.53,437.03,111.9,106.0,0.504,1262621.3,1262621.3,25798,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298928,418126.00
04/26/2019 13:15,2,3.510,ACTIVE,216.00,349.26,59.996,1556298904,"201051344000983","174011545737251",30.93,14.30,0,332.73,436.73,110.0,104.2,0.526,1281323.0,1281323.0,17562,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298928,418127.00
04/26/2019 13:15,2,3.586,ACTIVE,216.00,347.76,59.996,1556298904,"201051344001203","174011545737251",30.77,22.00,0,332.73,436.43,111.7,105.9,0.508,1270343.0,1270343.0,25856,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298929,418128.00
04/26/2019 13:15,2,3.398,ALERT,215.09,347.16,60.001,1556298904,"201051344001230","174011545737251",31.07,18.30,0,302.07,522.09,107.0,101.3,0.495,1266601.8,1266601.8,25684,0,0,0,L,1122011218,1,123.59,122.01,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298931,418129.00
04/26/2019 13:15,2,3.637,ALERT,215.09,348.96,60.022,1556298904,"201051344000646","174011545737251",30.08,18.70,0,301.77,524.50,110.8,105.0,0.521,1260151.0,1260151.0,25827,0,0,0,L,1122011218,1,123.59,122.01,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298933,418130.00
04/26/2019 13:15,2,3.533,ACTIVE,215.54,347.76,60.006,1556298904,"201051344000867","174011545737251",30.67,19.50,0,331.83,434.63,109.8,104.1,0.495,1258496.8,1258496.8,49755,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298934,418131.00
04/26/2019 13:15,2,3.479,ACTIVE,215.77,350.47,60.022,1556298904,"201051344000633","174011545737251",30.97,21.50,0,330.93,435.23,109.1,103.4,0.504,1255896.1,1255896.1,49853,0,0,0,L,1122011218,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298935,418132.00
04/26/2019 13:15,2,3.607,ALERT,215.09,347.46,60.017,1556298904,"201051344000955","174011545737251",30.43,22.50,0,302.37,519.99,111.2,105.4,0.508,1280224.0,1280224.0,25844,0,0,0,L,1122011218,1,122.91,122.23,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298937,418133.00
04/26/2019 13:15,2,3.461,ACTIVE,215.77,349.26,59.996,1556298904,"201051344000648","174011545737251",30.89,13.70,0,332.73,435.53,108.3,102.6,0.499,1271102.3,1271102.3,49306,0,0,0,L,1122011218,1,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298938,418134.00
