ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 13:15,2,3.516,ACTIVE,216.22,349.56,59.969,1556298904,"201051344000645","174011545737251",30.77,14.30,0,333.03,434.93,109.6,103.9,0.499,1275988.8,1275988.8,49270,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298939,418135.00
04/26/2019 13:15,2,3.512,ALERT,216.00,349.26,60.017,1556298904,"201051344000569","174011545737251",30.95,15.30,0,307.48,521.19,110.0,104.3,0.508,1292133.7,1292133.7,17477,0,0,0,L,1122011218,1,122.01,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298941,418136.00
04/26/2019 13:15,2,3.504,ACTIVE,216.00,354.37,60.006,1556298904,"179051228000119","174011545737251",31.53,17.50,0,336.34,434.33,112.0,106.2,0.526,79309.0,79309.0,17587,0,0,0,L,46974696,1,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556298942,418137.00
04/26/2019 13:30,2,3.486,ACTIVE,216.45,350.17,60.028,1556299804,"201051344000579","174011545737251",31.21,16.70,0,333.93,379.32,110.3,104.5,0.517,1292010.5,1292010.5,17931,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299805,418138.00
04/26/2019 13:30,2,3.635,ACTIVE,215.77,348.06,60.028,1556299804,"201051344001025","174011545737251",30.87,21.50,0,333.33,378.42,113.7,107.8,0.508,1274342.8,1274342.8,25859,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299806,418139.00
04/26/2019 13:30,2,3.482,ACTIVE,216.00,349.26,60.017,1556299804,"201051344001093","174011545737251",31.19,16.70,0,333.33,378.12,110.0,104.2,0.495,1258157.8,1258157.8,25902,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299807,418140.00
04/26/2019 13:30,2,3.402,ACTIVE,216.22,351.67,60.022,1556299804,"201051344000458","174011545737251",31.65,16.00,0,334.24,378.42,109.2,103.5,0.513,1275088.2,1275088.2,17681,0,0,0,L,1122011218,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299808,418141.00
04/26/2019 13:30,2,3.629,ACTIVE,215.32,347.46,59.985,1556299804,"201051344000890","174011545737251",30.53,19.50,0,332.73,377.22,112.3,106.4,0.513,1272862.8,1272862.8,25815,0,0,0,L,1122011218,1,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299809,418142.00
04/26/2019 13:30,2,3.561,ACTIVE,216.22,357.08,60.001,1556299804,"201051344000988","174011545737251",20.44,11.00,0,331.83,389.54,73.7,69.2,0.619,983209.4,983209.4,18007,0,0,0,L,1122011218,1,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299810,418143.00
04/26/2019 13:30,2,3.564,ACTIVE,216.22,349.56,59.990,1556299804,"201051344000582","174011545737251",30.63,16.30,0,333.33,379.32,110.5,104.8,0.504,1251705.6,1251705.6,25790,0,0,0,L,1122011218,1,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299811,418144.00
04/26/2019 13:30,2,3.512,ACTIVE,215.54,348.66,60.017,1556299804,"201051344000868","174011545737251",31.27,11.70,0,333.33,378.72,111.2,105.4,0.517,1260290.6,1260290.6,49728,0,0,0,L,1122011218,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299812,418145.00
04/26/2019 13:30,2,3.471,ACTIVE,216.45,351.07,60.022,1556299804,"201051344000576","174011545737251",31.27,13.00,0,333.33,378.72,110.0,104.2,0.513,1278356.9,1278356.9,21772,0,0,0,L,1122011218,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299813,418146.00
04/26/2019 13:30,2,3.527,ACTIVE,216.45,348.96,59.996,1556299804,"201051344001158","174011545737251",30.91,13.70,0,333.03,379.32,110.5,104.7,0.499,1255088.1,1255088.1,17992,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299813,418147.00
04/26/2019 13:30,2,3.473,ACTIVE,216.00,349.86,60.017,1556299804,"201051344000917","174011545737251",31.15,17.80,0,331.83,378.12,109.6,103.8,0.508,1268217.9,1268217.9,25706,0,0,0,L,1122011218,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299815,418148.00
04/26/2019 13:30,2,3.629,ACTIVE,215.54,355.88,60.017,1556299804,"201051344000417","174011545737251",19.98,17.00,0,330.63,386.53,73.4,68.9,0.614,1017788.2,1017788.2,25856,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299816,418149.00
04/26/2019 13:30,2,3.588,ACTIVE,215.32,348.96,60.022,1556299804,"201051344000685","174011545737251",30.34,17.30,0,332.73,377.52,110.4,104.6,0.535,1274562.4,1274562.4,25876,0,0,0,L,1122011218,1,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299817,418150.00
04/26/2019 13:30,2,3.619,ACTIVE,216.22,349.26,60.049,1556299804,"201051344000651","174011545737251",31.07,17.80,0,333.63,379.32,113.9,108.0,0.526,1267412.7,1267412.7,25840,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299818,418151.00
04/26/2019 13:30,2,3.541,ACTIVE,215.09,348.06,60.033,1556299804,"201051344000594","174011545737251",31.01,20.30,0,331.83,377.82,111.3,105.5,0.508,1279863.3,1279863.3,49724,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299819,418152.00
04/26/2019 13:30,2,3.525,ACTIVE,216.22,351.97,60.043,1556299804,"201051344000469","174011545737251",31.45,12.00,0,333.63,380.52,112.3,106.5,0.544,1259879.6,1259879.6,17966,0,0,0,L,1122011218,1,122.46,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299820,418153.00
04/26/2019 13:30,2,3.703,ACTIVE,216.22,349.26,60.038,1556299804,"201051344000585","174011545737251",30.77,17.00,0,333.33,379.62,115.5,109.5,0.530,1280675.0,1280675.0,25900,0,0,0,L,1122011218,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299821,418154.00
04/26/2019 13:30,2,3.525,ACTIVE,216.90,350.47,60.038,1556299804,"201051344000853","174011545737251",31.31,15.50,0,333.03,377.82,111.9,106.0,0.499,1283304.6,1283304.6,17566,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299822,418155.00
04/26/2019 13:30,2,3.535,ACTIVE,215.54,348.66,60.043,1556299804,"201051344001145","174011545737251",30.77,16.30,0,333.93,376.92,110.2,104.4,0.513,1282844.9,1282844.9,25818,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299823,418156.00
04/26/2019 13:30,2,3.635,ACTIVE,215.77,348.06,60.028,1556299804,"201051344000438","174011545737251",30.91,18.70,0,333.33,379.02,113.8,107.9,0.526,1275793.2,1275793.2,25849,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299824,418157.00
04/26/2019 13:30,2,3.639,ACTIVE,215.77,347.46,60.001,1556299804,"201051344001135","174011545737251",30.95,20.30,0,333.33,376.01,114.1,108.2,0.513,1262646.8,1262646.8,25799,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299824,418158.00
04/26/2019 13:30,2,3.461,ACTIVE,216.22,352.57,60.038,1556299804,"201051344000983","174011545737251",31.71,13.70,0,333.93,380.82,111.1,105.3,0.521,1281348.0,1281348.0,17563,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299825,418159.00
04/26/2019 13:30,2,3.664,ACTIVE,216.00,349.26,60.038,1556299804,"201051344001203","174011545737251",30.89,21.00,0,332.73,379.02,114.6,108.7,0.513,1270368.6,1270368.6,25857,0,0,0,L,1122011218,1,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299826,418160.00
04/26/2019 13:30,2,3.520,ACTIVE,215.32,348.96,60.033,1556299804,"201051344001230","174011545737251",31.13,17.80,0,330.93,374.21,111.0,105.2,0.513,1266626.4,1266626.4,25686,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299827,418161.00
04/26/2019 13:30,2,3.625,ACTIVE,215.32,349.26,60.054,1556299804,"201051344000646","174011545737251",30.95,18.00,0,331.83,376.62,113.8,107.9,0.539,1260176.3,1260176.3,25829,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299828,418162.00
04/26/2019 13:30,2,3.490,ACTIVE,215.77,351.67,60.049,1556299804,"201051344000867","174011545737251",31.67,17.30,0,333.03,377.52,111.9,106.1,0.504,1258521.8,1258521.8,49756,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299829,418163.00
04/26/2019 13:30,2,3.539,ACTIVE,216.00,351.07,60.054,1556299804,"201051344000633","174011545737251",31.23,19.80,0,332.43,377.52,112.0,106.1,0.521,1255920.9,1255920.9,49854,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299830,418164.00
04/26/2019 13:30,2,3.691,ACTIVE,215.32,348.06,60.065,1556299804,"201051344000955","174011545737251",30.67,22.00,0,331.53,375.41,114.7,108.8,0.526,1280249.4,1280249.4,25846,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299831,418165.00
04/26/2019 13:30,2,3.504,ACTIVE,216.00,350.47,60.049,1556299804,"201051344000648","174011545737251",31.31,12.70,0,334.54,378.42,111.2,105.4,0.517,1271126.9,1271126.9,49307,0,0,0,L,1122011218,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299832,418166.00
04/26/2019 13:30,2,3.576,ACTIVE,216.45,351.37,60.038,1556299804,"201051344000645","174011545737251",31.15,13.00,0,334.24,378.42,112.8,106.9,0.495,1276013.7,1276013.7,49271,0,0,0,L,1122011218,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299833,418167.00
04/26/2019 13:30,2,3.555,ACTIVE,216.22,351.97,60.054,1556299804,"201051344000569","174011545737251",31.47,14.70,0,333.93,380.22,113.3,107.5,0.526,1292158.8,1292158.8,17479,0,0,0,L,1122011218,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299834,418168.00
04/26/2019 13:30,2,3.631,ACTIVE,216.45,354.97,60.065,1556299804,"179051228000119","174011545737251",31.43,17.00,0,334.84,380.22,115.5,109.6,0.544,79334.4,79334.4,17588,0,0,0,L,46974696,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556299835,418169.00
04/26/2019 13:45,2,4.352,ACTIVE,217.35,351.97,60.017,1556300704,"201051344000579","174011545737251",30.95,15.80,0,333.33,403.37,136.4,129.8,0.632,1292039.9,1292039.9,17932,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300705,418170.00
04/26/2019 13:45,2,4.455,ACTIVE,216.45,351.67,60.001,1556300704,"201051344001025","174011545737251",30.99,22.00,0,332.13,398.86,139.8,133.0,0.619,1274373.1,1274373.1,25860,0,0,0,L,1122011218,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300706,418171.00
04/26/2019 13:45,2,4.309,ACTIVE,216.45,352.27,59.996,1556300704,"201051344001093","174011545737251",30.85,16.70,0,332.13,400.06,134.7,128.1,0.592,1258187.0,1258187.0,25903,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300707,418172.00
04/26/2019 13:45,2,4.307,ACTIVE,217.13,351.67,60.001,1556300704,"201051344000458","174011545737251",30.83,17.30,0,332.43,403.97,134.4,127.8,0.623,1275117.2,1275117.2,17682,0,0,0,L,1122011218,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300708,418173.00
04/26/2019 13:45,2,4.432,ACTIVE,215.77,350.77,60.006,1556300704,"201051344000890","174011545737251",30.40,19.30,0,332.73,399.76,136.5,129.8,0.628,1272892.6,1272892.6,25816,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300709,418174.00
04/26/2019 13:45,2,4.355,ACTIVE,217.13,349.86,59.985,1556300704,"201051344000988","174011545737251",20.28,12.30,0,319.21,390.74,89.5,84.5,0.415,983228.7,983228.7,18008,0,0,0,L,1122011218,1,122.91,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300710,418175.00
04/26/2019 13:45,2,4.350,ACTIVE,216.90,352.27,60.001,1556300704,"201051344000582","174011545737251",30.51,16.70,0,331.83,401.26,134.4,127.8,0.610,1251735.0,1251735.0,25791,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300711,418176.00
04/26/2019 13:45,2,4.301,ACTIVE,216.45,352.57,60.006,1556300704,"201051344000868","174011545737251",30.87,12.00,0,332.43,398.56,134.4,127.8,0.610,1260319.9,1260319.9,49729,0,0,0,L,1122011218,1,122.68,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300712,418177.00
04/26/2019 13:45,2,4.273,ACTIVE,217.35,354.67,60.001,1556300704,"201051344000576","174011545737251",30.77,13.70,0,333.33,402.46,133.2,126.6,0.632,1278386.0,1278386.0,21773,0,0,0,L,1122011218,1,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300713,418178.00
04/26/2019 13:45,2,4.266,ACTIVE,217.35,353.17,59.990,1556300704,"201051344001158","174011545737251",30.81,13.30,0,332.73,403.37,133.1,126.6,0.623,1255117.3,1255117.3,17993,0,0,0,L,1122011218,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300714,418179.00
04/26/2019 13:45,2,4.236,ACTIVE,216.67,351.67,60.001,1556300704,"201051344000917","174011545737251",30.75,18.00,0,330.93,397.96,132.1,125.5,0.601,1268246.9,1268246.9,25707,0,0,0,L,1122011218,1,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300715,418180.00
04/26/2019 13:45,2,4.371,ACTIVE,216.00,346.86,59.990,1556300704,"201051344000417","174011545737251",19.82,18.00,0,319.21,388.04,87.7,82.7,0.407,1017807.5,1017807.5,25857,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300716,418181.00
04/26/2019 13:45,2,4.344,ACTIVE,215.77,351.97,60.022,1556300704,"201051344000685","174011545737251",30.12,17.00,0,331.83,398.26,132.5,125.9,0.636,1274591.8,1274591.8,25877,0,0,0,L,1122011218,1,124.49,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300717,418182.00
04/26/2019 13:45,2,4.426,ACTIVE,216.67,352.57,60.006,1556300704,"201051344000651","174011545737251",30.28,17.00,0,332.43,399.76,135.8,129.1,0.628,1267442.8,1267442.8,25841,0,0,0,L,1122011218,1,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300718,418183.00
04/26/2019 13:45,2,4.242,ACTIVE,215.77,351.07,59.996,1556300704,"201051344000594","174011545737251",30.89,20.30,0,331.23,397.35,132.8,126.2,0.592,1279892.7,1279892.7,49725,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300719,418184.00
04/26/2019 13:45,2,4.254,ACTIVE,217.35,353.47,60.006,1556300704,"201051344000469","174011545737251",31.09,12.30,0,332.73,403.97,133.9,127.4,0.623,1259909.2,1259909.2,17967,0,0,0,L,1122011218,1,122.91,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300720,418185.00
04/26/2019 13:45,2,4.426,ACTIVE,216.67,351.67,60.006,1556300704,"201051344000585","174011545737251",30.59,16.70,0,332.13,400.36,137.2,130.5,0.628,1280705.4,1280705.4,25901,0,0,0,L,1122011218,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300721,418186.00
04/26/2019 13:45,2,4.234,ACTIVE,217.80,354.07,60.001,1556300704,"201051344000853","174011545737251",31.19,15.50,0,333.33,401.56,133.7,127.1,0.605,1283334.1,1283334.1,17567,0,0,0,L,1122011218,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300722,418187.00
04/26/2019 13:45,2,4.207,ACTIVE,215.77,350.77,60.012,1556300704,"201051344001145","174011545737251",30.79,15.50,0,331.83,399.76,131.2,124.7,0.610,1282874.0,1282874.0,25819,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300723,418188.00
04/26/2019 13:45,2,4.338,ACTIVE,216.45,350.77,60.001,1556300704,"201051344000438","174011545737251",30.61,19.00,0,332.43,399.16,134.4,127.8,0.619,1275823.2,1275823.2,25850,0,0,0,L,1122011218,1,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300724,418189.00
04/26/2019 13:45,2,4.348,ACTIVE,216.45,351.37,59.996,1556300704,"201051344001135","174011545737251",30.67,20.30,0,332.13,398.26,135.0,128.4,0.605,1262676.8,1262676.8,25800,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300725,418190.00
04/26/2019 13:45,2,4.252,ACTIVE,217.13,354.07,60.001,1556300704,"201051344000983","174011545737251",31.03,13.70,0,332.13,403.67,133.6,127.0,0.641,1281377.3,1281377.3,17564,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300726,418191.00
04/26/2019 13:45,2,4.375,ACTIVE,216.67,351.67,60.028,1556300704,"201051344001203","174011545737251",30.77,20.30,0,332.43,400.36,136.3,129.6,0.636,1270398.7,1270398.7,25858,0,0,0,L,1122011218,1,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300727,418192.00
04/26/2019 13:45,2,4.236,ACTIVE,215.77,349.86,60.012,1556300704,"201051344001230","174011545737251",30.77,17.30,0,331.83,400.36,132.1,125.6,0.610,1266655.4,1266655.4,25687,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300728,418193.00
04/26/2019 13:45,2,4.400,ACTIVE,215.54,351.37,60.012,1556300704,"201051344000646","174011545737251",30.36,18.00,0,331.23,400.06,135.3,128.7,0.632,1260206.1,1260206.1,25830,0,0,0,L,1122011218,1,124.04,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300729,418194.00
04/26/2019 13:45,2,4.293,ACTIVE,216.67,351.97,60.006,1556300704,"201051344000867","174011545737251",30.91,18.00,0,332.73,396.15,134.4,127.8,0.601,1258551.1,1258551.1,49757,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300730,418195.00
04/26/2019 13:45,2,4.266,ACTIVE,216.67,353.47,60.033,1556300704,"201051344000633","174011545737251",31.07,19.50,0,332.43,397.96,134.2,127.6,0.623,1255950.2,1255950.2,49855,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300731,418196.00
04/26/2019 13:45,2,4.359,ACTIVE,215.77,350.77,60.006,1556300704,"201051344000955","174011545737251",30.79,21.50,0,332.13,399.16,135.9,129.3,0.641,1280279.2,1280279.2,25847,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300732,418197.00
04/26/2019 13:45,2,4.279,ACTIVE,216.90,352.27,60.012,1556300704,"201051344000648","174011545737251",30.87,13.30,0,332.73,398.26,133.8,127.3,0.619,1271155.8,1271155.8,49308,0,0,0,L,1122011218,1,122.68,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300733,418198.00
04/26/2019 13:45,2,4.344,ACTIVE,217.35,352.87,60.017,1556300704,"201051344000645","174011545737251",30.93,13.30,0,332.73,402.16,136.1,129.4,0.614,1276043.0,1276043.0,49272,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300734,418199.00
04/26/2019 13:45,2,4.344,ACTIVE,217.13,354.37,60.017,1556300704,"201051344000569","174011545737251",31.21,14.30,0,331.83,402.46,137.3,130.6,0.641,1292188.2,1292188.2,17480,0,0,0,L,1122011218,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300735,418200.00
04/26/2019 13:45,2,4.418,ACTIVE,217.58,358.88,59.969,1556300704,"179051228000119","174011545737251",31.11,16.70,0,334.84,401.86,139.3,132.5,0.654,79364.3,79364.3,17589,0,0,0,L,46974696,1,123.36,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556300735,418201.00
04/26/2019 14:00,2,7.527,ALERT,222.10,375.41,60.028,1556301604,"201051344000579","174011545737251",33.16,17.30,0,301.47,525.40,252.3,241.6,1.162,1292079.5,1292079.5,17933,0,0,0,L,1122011218,1,125.40,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301606,418202.00
04/26/2019 14:00,2,7.234,ALERT,220.06,379.92,60.006,1556301604,"201051344001025","174011545737251",33.50,24.30,0,303.58,505.86,244.6,234.1,1.087,1274413.8,1274413.8,25861,0,0,0,L,1122011218,1,125.85,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301608,418203.00
04/26/2019 14:00,2,7.357,ALERT,220.06,377.52,59.980,1556301604,"201051344001093","174011545737251",33.50,18.30,0,301.47,520.59,250.8,240.1,1.114,1258226.6,1258226.6,25904,0,0,0,L,1122011218,1,126.07,124.27,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301610,418204.00
04/26/2019 14:00,2,7.152,ALERT,221.64,380.82,60.001,1556301604,"201051344000458","174011545737251",33.93,17.00,0,300.87,514.88,245.9,235.4,1.123,1275156.7,1275156.7,17683,0,0,0,L,1122011218,1,125.40,126.30,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301612,418205.00
04/26/2019 14:00,2,7.320,ALERT,218.71,373.61,60.038,1556301604,"201051344000890","174011545737251",33.22,21.80,0,301.17,522.39,245.2,234.7,1.131,1272932.9,1272932.9,25817,0,0,0,L,1122011218,1,125.62,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301613,418206.00
04/26/2019 14:00,2,9.775,ACTIVE,221.87,366.10,60.012,1556301604,"201051344000988","174011545737251",19.62,14.30,0,317.70,407.87,194.3,185.6,0.875,983255.9,983255.9,18009,0,0,0,L,1122011218,1,125.40,126.53,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301614,418207.00
04/26/2019 14:00,2,7.502,ALERT,220.52,373.01,60.038,1556301604,"201051344000582","174011545737251",32.96,17.50,0,302.07,520.89,250.0,239.4,1.114,1251775.1,1251775.1,25792,0,0,0,L,1122011218,1,126.07,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301617,418208.00
04/26/2019 14:00,2,7.619,ALERT,220.29,374.51,60.001,1556301604,"201051344000868","174011545737251",32.94,13.30,0,300.87,520.89,254.0,243.2,1.136,1260360.2,1260360.2,49730,0,0,0,L,1122011218,1,124.49,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301619,418209.00
04/26/2019 14:00,2,7.666,ALERT,221.87,373.61,60.006,1556301604,"201051344000576","174011545737251",32.74,15.50,0,300.57,519.99,254.8,244.0,1.149,1278425.9,1278425.9,21774,0,0,0,L,1122011218,1,125.40,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301620,418210.00
04/26/2019 14:00,2,7.820,ALERT,222.10,368.50,60.001,1556301604,"201051344001158","174011545737251",32.14,15.30,0,300.27,518.79,254.4,243.6,1.167,1255157.5,1255157.5,17994,0,0,0,L,1122011218,1,125.40,126.07,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301622,418211.00
04/26/2019 14:00,2,7.676,ALERT,220.06,366.40,59.969,1556301604,"201051344000917","174011545737251",32.30,21.30,0,300.27,509.47,250.8,240.1,1.140,1268286.9,1268286.9,25708,0,0,0,L,1122011218,1,125.85,124.72,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301624,418212.00
04/26/2019 14:00,2,9.311,ACTIVE,219.16,360.08,60.017,1556301604,"201051344000417","174011545737251",19.18,19.80,0,318.91,404.57,180.7,172.5,0.831,1017834.7,1017834.7,25858,0,0,0,L,1122011218,1,125.40,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301625,418213.00
04/26/2019 14:00,2,8.057,ALERT,218.48,364.29,60.059,1556301604,"201051344000685","174011545737251",31.03,19.30,0,299.97,516.08,253.0,242.3,1.207,1274632.2,1274632.2,25878,0,0,0,L,1122011218,1,125.85,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301627,418214.00
04/26/2019 14:00,2,7.824,ACTIVE,220.52,365.80,60.012,1556301604,"201051344000651","174011545737251",32.14,20.30,0,332.43,439.13,254.3,243.6,1.118,1267484.4,1267484.4,25842,0,0,0,L,1122011218,1,126.75,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301628,418215.00
04/26/2019 14:00,2,7.760,ACTIVE,219.39,366.10,60.012,1556301604,"201051344000594","174011545737251",32.16,23.50,0,330.33,438.53,252.2,241.5,1.092,1279933.6,1279933.6,49726,0,0,0,L,1122011218,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301629,418216.00
04/26/2019 14:00,2,7.777,ALERT,222.10,373.61,60.012,1556301604,"201051344000469","174011545737251",32.72,14.00,0,299.67,522.39,257.8,246.9,1.158,1259949.9,1259949.9,17968,0,0,0,L,1122011218,1,124.94,126.53,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301631,418217.00
04/26/2019 14:00,2,7.572,ALERT,220.52,370.90,60.012,1556301604,"201051344000585","174011545737251",32.80,18.70,0,303.58,522.99,251.1,240.4,1.153,1280747.2,1280747.2,25902,0,0,0,L,1122011218,1,125.85,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301633,418218.00
04/26/2019 14:00,2,7.375,ACTIVE,222.32,374.51,60.017,1556301604,"201051344000853","174011545737251",33.14,17.80,0,333.33,446.05,246.9,236.4,1.127,1283375.3,1283375.3,17568,0,0,0,L,1122011218,1,125.85,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301634,418219.00
04/26/2019 14:00,2,7.834,ACTIVE,218.48,365.49,60.012,1556301604,"201051344001145","174011545737251",32.16,18.30,0,331.53,441.84,254.7,243.9,1.162,1282914.9,1282914.9,25820,0,0,0,L,1122011218,1,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301634,418220.00
04/26/2019 14:00,2,7.920,ALERT,219.61,366.40,60.022,1556301604,"201051344000438","174011545737251",31.79,21.00,0,303.58,518.79,254.7,243.9,1.153,1275864.4,1275864.4,25851,0,0,0,L,1122011218,1,126.07,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301636,418221.00
04/26/2019 14:00,2,7.645,ACTIVE,220.06,369.70,60.022,1556301604,"201051344001135","174011545737251",32.62,22.80,0,331.83,440.34,252.2,241.5,1.136,1262718.5,1262718.5,25801,0,0,0,L,1122011218,1,126.07,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301637,418222.00
04/26/2019 14:00,2,7.564,ALERT,221.87,377.22,60.017,1556301604,"201051344000983","174011545737251",33.14,16.00,0,301.17,523.29,253.6,242.8,1.162,1281418.3,1281418.3,17565,0,0,0,L,1122011218,1,125.40,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301639,418223.00
04/26/2019 14:00,2,7.510,ACTIVE,220.29,375.11,60.017,1556301604,"201051344001203","174011545737251",33.12,21.30,0,332.73,441.84,251.8,241.1,1.167,1270440.7,1270440.7,25859,0,0,0,L,1122011218,1,126.53,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301640,418224.00
04/26/2019 14:00,2,7.658,ALERT,218.48,373.01,60.017,1556301604,"201051344001230","174011545737251",32.74,20.00,0,300.57,521.19,253.7,242.9,1.171,1266696.2,1266696.2,25688,0,0,0,L,1122011218,1,125.40,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301642,418225.00
04/26/2019 14:00,2,7.824,ALERT,218.71,367.60,60.022,1556301604,"201051344000646","174011545737251",32.18,20.30,0,299.97,526.90,254.9,244.1,1.180,1260247.3,1260247.3,25831,0,0,0,L,1122011218,1,125.62,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301644,418226.00
04/26/2019 14:00,2,7.787,ALERT,220.52,367.30,60.012,1556301604,"201051344000867","174011545737251",32.32,21.30,0,299.67,503.16,254.4,243.7,1.078,1258592.3,1258592.3,49758,0,0,0,L,1122011218,1,124.94,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301645,418227.00
04/26/2019 14:00,2,7.625,ALERT,220.06,364.89,59.990,1556301604,"201051344000633","174011545737251",31.27,18.70,0,297.87,514.88,240.9,230.6,1.149,1255991.2,1255991.2,49856,0,0,0,L,1122011218,1,124.72,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301647,418228.00
04/26/2019 14:00,2,7.992,ALERT,218.93,365.19,60.017,1556301604,"201051344000955","174011545737251",31.51,24.80,0,300.87,513.98,254.9,244.1,1.149,1280321.0,1280321.0,25848,0,0,0,L,1122011218,1,125.17,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301649,418229.00
04/26/2019 14:00,2,7.830,ACTIVE,220.97,370.00,60.028,1556301604,"201051344000648","174011545737251",32.28,15.50,0,332.73,444.24,255.8,245.0,1.136,1271197.2,1271197.2,49309,0,0,0,L,1122011218,1,124.49,126.30,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301650,418230.00
04/26/2019 14:00,2,7.734,ACTIVE,221.19,368.20,60.012,1556301604,"201051344000645","174011545737251",32.36,15.00,0,333.33,441.54,253.0,242.2,1.100,1276084.8,1276084.8,49273,0,0,0,L,1122011218,1,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301651,418231.00
04/26/2019 14:00,2,7.615,ACTIVE,221.42,370.00,60.006,1556301604,"201051344000569","174011545737251",31.43,16.70,0,332.73,445.45,242.1,231.8,1.109,1292230.1,1292230.1,17481,0,0,0,L,1122011218,1,124.72,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301652,418232.00
04/26/2019 14:00,2,7.420,ALERT,220.97,372.11,60.001,1556301604,"179051228000119","174011545737251",31.49,19.50,0,299.37,529.01,236.5,226.3,1.109,79406.3,79406.3,17590,0,0,0,L,46974696,1,124.94,126.53,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556301654,418233.00
04/26/2019 14:15,2,8.010,ALERT,222.10,369.40,60.022,1556302504,"201051344000579","174011545737251",31.39,20.70,0,299.37,529.91,254.5,243.7,1.162,1292137.0,1292137.0,17935,0,0,0,L,1122011218,1,125.40,126.07,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302506,418234.00
04/26/2019 14:15,2,7.941,ALERT,219.84,362.49,60.043,1556302504,"201051344001025","174011545737251",31.69,29.50,0,297.26,510.07,254.5,243.7,1.105,1274471.3,1274471.3,25863,0,0,0,L,1122011218,1,125.85,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302508,418235.00
04/26/2019 14:15,2,7.932,ALERT,219.84,368.20,60.028,1556302504,"201051344001093","174011545737251",31.71,20.70,0,297.57,527.20,254.5,243.7,1.131,1258283.5,1258283.5,25906,0,0,0,L,1122011218,1,126.07,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302510,418236.00
04/26/2019 14:15,2,7.928,ALERT,221.64,366.10,60.022,1556302504,"201051344000458","174011545737251",31.75,20.00,0,298.77,519.99,254.5,243.7,1.145,1275213.8,1275213.8,17685,0,0,0,L,1122011218,1,125.17,126.30,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302512,418237.00
04/26/2019 14:15,2,8.176,ALERT,218.48,365.80,60.065,1556302504,"201051344000890","174011545737251",30.77,24.30,0,298.47,526.00,254.6,243.8,1.162,1272989.7,1272989.7,25819,0,0,0,L,1122011218,1,125.40,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302513,418238.00
04/26/2019 14:15,2,8.906,ACTIVE,221.87,364.89,60.033,1556302504,"201051344000988","174011545737251",19.64,16.30,0,331.83,406.67,177.2,169.1,0.800,983295.9,983295.9,18010,0,0,0,L,1122011218,1,124.94,126.53,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302514,418239.00
04/26/2019 14:15,2,8.068,ALERT,220.29,369.70,60.038,1556302504,"201051344000582","174011545737251",31.11,21.30,0,298.47,522.99,253.9,243.2,1.145,1251832.4,1251832.4,25794,0,0,0,L,1122011218,1,126.07,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302516,418240.00
04/26/2019 14:15,2,7.783,ALERT,220.06,369.70,60.028,1556302504,"201051344000868","174011545737251",32.30,16.70,0,299.07,520.89,254.8,244.0,1.136,1260417.8,1260417.8,49732,0,0,0,L,1122011218,1,124.27,125.85,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302518,418241.00
04/26/2019 14:15,2,7.799,ALERT,221.64,369.70,60.022,1556302504,"201051344000576","174011545737251",32.28,17.80,0,298.47,519.99,254.7,243.9,1.158,1278483.4,1278483.4,21776,0,0,0,L,1122011218,1,125.17,125.85,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302520,418242.00
04/26/2019 14:15,2,7.959,ALERT,222.10,369.40,60.028,1556302504,"201051344001158","174011545737251",31.63,17.30,0,298.17,518.79,254.7,243.9,1.162,1255214.9,1255214.9,17996,0,0,0,L,1122011218,1,125.17,126.07,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302522,418243.00
04/26/2019 14:15,2,8.008,ALERT,219.84,363.69,60.022,1556302504,"201051344000917","174011545737251",31.41,23.80,0,296.66,520.29,254.0,243.2,1.198,1268343.9,1268343.9,25710,0,0,0,L,1122011218,1,125.85,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302524,418244.00
04/26/2019 14:15,2,8.984,ACTIVE,218.71,358.58,60.022,1556302504,"201051344000417","174011545737251",18.98,22.30,0,332.13,401.86,172.7,164.7,0.795,1017873.3,1017873.3,25859,0,0,0,L,1122011218,1,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302525,418245.00
04/26/2019 14:15,2,8.080,ALERT,218.26,364.59,60.054,1556302504,"201051344000685","174011545737251",31.11,22.80,0,297.26,519.39,254.3,243.5,1.202,1274689.2,1274689.2,25880,0,0,0,L,1122011218,1,125.85,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302526,418246.00
04/26/2019 14:15,2,8.012,ALERT,220.06,365.19,60.017,1556302504,"201051344000651","174011545737251",31.43,23.30,0,297.26,530.81,254.7,243.9,1.162,1267541.1,1267541.1,25843,0,0,0,L,1122011218,1,126.53,124.04,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302528,418247.00
04/26/2019 14:15,2,7.920,ALERT,219.39,363.99,59.996,1556302504,"201051344000594","174011545737251",31.73,26.50,0,297.87,513.07,253.8,243.1,1.140,1279990.9,1279990.9,49727,0,0,0,L,1122011218,1,124.27,124.94,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302530,418248.00
04/26/2019 14:15,2,7.730,ALERT,222.10,371.21,60.017,1556302504,"201051344000469","174011545737251",32.52,16.00,0,297.87,525.70,254.4,243.6,1.158,1260007.1,1260007.1,17970,0,0,0,L,1122011218,1,124.94,126.53,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302532,418249.00
04/26/2019 14:15,2,7.850,ALERT,220.29,367.60,60.049,1556302504,"201051344000585","174011545737251",31.99,21.30,0,297.26,525.40,254.0,243.2,1.171,1280804.8,1280804.8,25904,0,0,0,L,1122011218,1,125.85,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302534,418250.00
04/26/2019 14:15,2,7.703,ALERT,222.32,371.51,60.017,1556302504,"201051344000853","174011545737251",32.54,20.00,0,298.47,521.19,253.7,242.9,1.140,1283433.1,1283433.1,17569,0,0,0,L,1122011218,1,125.85,126.53,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302536,418251.00
04/26/2019 14:15,2,7.967,ALERT,218.48,363.69,60.012,1556302504,"201051344001145","174011545737251",31.59,21.00,0,298.17,527.50,254.4,243.6,1.149,1282972.2,1282972.2,25821,0,0,0,L,1122011218,1,125.40,123.36,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302538,418252.00
04/26/2019 14:15,2,8.035,ALERT,219.61,365.49,60.006,1556302504,"201051344000438","174011545737251",31.29,24.50,0,297.87,523.90,254.2,243.4,1.145,1275922.1,1275922.1,25853,0,0,0,L,1122011218,1,126.07,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302540,418253.00
04/26/2019 14:15,2,7.930,ALERT,219.84,361.89,60.012,1556302504,"201051344001135","174011545737251",31.67,26.00,0,298.17,514.88,254.3,243.5,1.131,1262775.7,1262775.7,25802,0,0,0,L,1122011218,1,126.07,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302542,418254.00
04/26/2019 14:15,2,7.674,ALERT,221.87,372.71,60.043,1556302504,"201051344000983","174011545737251",32.70,17.30,0,303.28,526.30,253.4,242.7,1.167,1281476.4,1281476.4,17567,0,0,0,L,1122011218,1,125.40,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302543,418255.00
04/26/2019 14:15,2,7.770,ALERT,220.29,368.20,60.012,1556302504,"201051344001203","174011545737251",32.28,23.50,0,297.57,518.79,253.3,242.5,1.145,1270498.1,1270498.1,25860,0,0,0,L,1122011218,1,126.75,124.04,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302545,418256.00
04/26/2019 14:15,2,7.865,ALERT,218.26,363.99,59.985,1556302504,"201051344001230","174011545737251",31.75,22.50,0,297.87,524.80,252.6,241.9,1.153,1266754.1,1266754.1,25690,0,0,0,L,1122011218,1,125.40,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302547,418257.00
04/26/2019 14:15,2,8.311,ALERT,218.71,364.29,60.006,1556302504,"201051344000646","174011545737251",30.34,22.50,0,296.96,528.70,255.0,244.2,1.162,1260305.1,1260305.1,25833,0,0,0,L,1122011218,1,125.62,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302549,418258.00
04/26/2019 14:15,2,8.002,ALERT,220.29,365.49,60.017,1556302504,"201051344000867","174011545737251",31.57,22.50,0,297.87,517.88,254.7,243.9,1.140,1258649.7,1258649.7,49760,0,0,0,L,1122011218,1,124.72,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302551,418259.00
04/26/2019 14:15,2,7.887,ALERT,220.52,366.40,60.022,1556302504,"201051344000633","174011545737251",31.71,20.30,0,299.07,517.58,252.2,241.5,1.171,1256049.0,1256049.0,49858,0,0,0,L,1122011218,1,124.94,125.85,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302552,418260.00
04/26/2019 14:15,2,8.020,ALERT,218.71,361.89,60.012,1556302504,"201051344000955","174011545737251",31.21,27.80,0,297.57,523.59,252.3,241.6,1.167,1280378.4,1280378.4,25850,0,0,0,L,1122011218,1,125.17,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302554,418261.00
04/26/2019 14:15,2,7.809,ALERT,221.19,368.20,60.017,1556302504,"201051344000648","174011545737251",32.24,17.00,0,297.87,524.20,254.6,243.8,1.136,1271254.9,1271254.9,49310,0,0,0,L,1122011218,1,124.49,126.07,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302556,418262.00
04/26/2019 14:15,2,7.775,ALERT,221.64,370.00,60.022,1556302504,"201051344000645","174011545737251",32.34,17.30,0,298.17,528.10,254.2,243.4,1.123,1276143.0,1276143.0,49274,0,0,0,L,1122011218,1,125.40,126.30,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302558,418263.00
04/26/2019 14:15,2,7.488,ALERT,221.64,376.31,60.012,1556302504,"201051344000569","174011545737251",33.14,19.00,0,299.37,523.59,251.2,240.6,1.145,1292288.4,1292288.4,17482,0,0,0,L,1122011218,1,124.72,126.53,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302560,418264.00
04/26/2019 14:15,2,7.629,ALERT,221.64,375.11,60.012,1556302504,"179051228000119","174011545737251",32.94,21.80,0,297.26,532.01,254.1,243.3,1.193,79464.2,79464.2,17592,0,0,0,L,46974696,1,125.17,126.75,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556302562,418265.00
04/26/2019 14:30,2,3.779,ACTIVE,216.45,349.86,60.043,1556303405,"201051344000579","174011545737251",30.87,20.00,0,332.73,425.61,118.1,112.1,0.539,1292175.6,1292175.6,17937,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303406,418266.00
04/26/2019 14:30,2,3.938,ACTIVE,215.54,349.56,60.006,1556303405,"201051344001025","174011545737251",30.40,26.80,0,331.83,424.11,121.2,115.0,0.535,1274510.9,1274510.9,25865,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303407,418267.00
04/26/2019 14:30,2,3.703,ACTIVE,215.77,350.77,60.006,1556303405,"201051344001093","174011545737251",30.97,19.30,0,331.83,426.81,116.2,110.2,0.530,1258321.9,1258321.9,25908,0,0,0,L,1122011218,1,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303408,418268.00
04/26/2019 14:30,2,3.666,ACTIVE,216.45,349.26,60.033,1556303405,"201051344000458","174011545737251",31.09,18.70,0,330.63,426.51,115.4,109.5,0.552,1275251.9,1275251.9,17687,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303409,418269.00
04/26/2019 14:30,2,3.805,ALERT,215.09,348.66,59.996,1556303405,"201051344000890","174011545737251",30.36,23.00,0,303.88,522.39,117.0,111.0,0.535,1273027.9,1273027.9,25821,0,0,0,L,1122011218,1,123.59,121.78,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303411,418270.00
04/26/2019 14:30,2,3.740,ACTIVE,216.22,358.58,60.022,1556303405,"201051344000988","174011545737251",20.02,14.70,0,318.30,405.17,76.0,71.4,0.636,983321.2,983321.2,18011,0,0,0,L,1122011218,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303412,418271.00
04/26/2019 14:30,2,3.691,ACTIVE,215.77,349.26,60.012,1556303405,"201051344000582","174011545737251",30.32,19.00,0,332.13,425.01,113.4,107.5,0.526,1251870.5,1251870.5,25796,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303413,418272.00
04/26/2019 14:30,2,3.619,ACTIVE,215.54,348.96,60.033,1556303405,"201051344000868","174011545737251",30.91,14.30,0,330.93,432.22,113.3,107.5,0.517,1260456.0,1260456.0,49734,0,0,0,L,1122011218,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303414,418273.00
04/26/2019 14:30,2,3.586,ACTIVE,216.45,351.97,60.028,1556303405,"201051344000576","174011545737251",30.83,15.50,0,332.73,427.41,111.9,106.1,0.504,1278521.3,1278521.3,21778,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303415,418274.00
04/26/2019 14:30,2,3.590,ACTIVE,216.45,350.17,60.017,1556303405,"201051344001158","174011545737251",30.61,16.30,0,332.73,424.11,111.2,105.4,0.504,1255252.5,1255252.5,17998,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303416,418275.00
