ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 14:30,2,3.537,ACTIVE,215.54,348.36,60.049,1556303405,"201051344000917","174011545737251",30.53,21.50,0,330.93,427.11,109.5,103.7,0.513,1268381.6,1268381.6,25712,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303417,418276.00
04/26/2019 14:30,2,3.605,ACTIVE,215.09,354.97,60.017,1556303405,"201051344000417","174011545737251",19.96,21.50,0,317.40,398.26,72.9,68.4,0.619,1017897.8,1017897.8,25860,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303418,418277.00
04/26/2019 14:30,2,3.609,ACTIVE,214.87,348.66,60.028,1556303405,"201051344000685","174011545737251",30.18,21.00,0,330.93,420.80,110.2,104.5,0.539,1274727.0,1274727.0,25882,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303419,418278.00
04/26/2019 14:30,2,3.605,ACTIVE,215.77,348.96,60.028,1556303405,"201051344000651","174011545737251",30.65,21.50,0,332.13,424.11,111.9,106.1,0.513,1267579.3,1267579.3,25845,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303420,418279.00
04/26/2019 14:30,2,3.459,ACTIVE,215.09,348.36,60.017,1556303405,"201051344000594","174011545737251",31.11,25.00,0,330.03,426.21,108.9,103.2,0.499,1280028.2,1280028.2,49729,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303421,418280.00
04/26/2019 14:30,2,3.512,ACTIVE,216.22,350.17,60.017,1556303405,"201051344000469","174011545737251",30.93,13.70,0,332.43,427.41,109.9,104.2,0.508,1260044.8,1260044.8,17972,0,0,0,L,1122011218,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303422,418281.00
04/26/2019 14:30,2,3.643,ALERT,215.77,349.56,60.017,1556303405,"201051344000585","174011545737251",30.53,20.00,0,303.58,522.39,112.6,106.8,0.517,1280843.0,1280843.0,25906,0,0,0,L,1122011218,1,123.14,122.91,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303424,418282.00
04/26/2019 14:30,2,3.449,ACTIVE,216.45,350.47,60.017,1556303405,"201051344000853","174011545737251",31.13,17.30,0,333.63,431.62,108.7,103.0,0.504,1283470.6,1283470.6,17571,0,0,0,L,1122011218,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303425,418283.00
04/26/2019 14:30,2,3.436,ACTIVE,214.87,348.06,60.022,1556303405,"201051344001145","174011545737251",30.34,19.00,0,330.93,422.00,105.6,100.0,0.495,1283009.1,1283009.1,25823,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303426,418284.00
04/26/2019 14:30,2,3.527,ACTIVE,215.09,348.96,60.038,1556303405,"201051344000438","174011545737251",30.26,22.50,0,331.23,423.50,108.0,102.3,0.504,1275959.2,1275959.2,25855,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303427,418285.00
04/26/2019 14:30,2,3.529,ACTIVE,215.09,348.36,60.033,1556303405,"201051344001135","174011545737251",30.32,23.80,0,331.83,424.11,108.4,102.7,0.491,1262812.9,1262812.9,25804,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303428,418286.00
04/26/2019 14:30,2,3.404,ACTIVE,215.77,348.66,60.033,1556303405,"201051344000983","174011545737251",30.83,15.50,0,332.43,428.31,106.3,100.7,0.504,1281513.2,1281513.2,17569,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303428,418287.00
04/26/2019 14:30,2,3.467,ALERT,215.54,347.76,60.033,1556303405,"201051344001203","174011545737251",30.59,22.50,0,303.88,514.88,107.4,101.7,0.499,1270535.1,1270535.1,25862,0,0,0,L,1122011218,1,124.04,122.23,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303430,418288.00
04/26/2019 14:30,2,3.340,ACTIVE,214.41,345.66,60.038,1556303405,"201051344001230","174011545737251",30.42,20.70,0,328.52,423.81,102.8,97.3,0.473,1266790.5,1266790.5,25692,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303431,418289.00
04/26/2019 14:30,2,3.428,ACTIVE,214.41,348.36,60.033,1556303405,"201051344000646","174011545737251",30.34,21.30,0,329.73,423.50,105.4,99.8,0.499,1260341.8,1260341.8,25835,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303432,418290.00
04/26/2019 14:30,2,3.334,ACTIVE,215.54,346.56,60.043,1556303405,"201051344000867","174011545737251",30.75,19.50,0,331.83,429.22,103.8,98.3,0.468,1258686.0,1258686.0,49762,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303433,418291.00
04/26/2019 14:30,2,3.291,ACTIVE,215.54,349.56,60.033,1556303405,"201051344000633","174011545737251",30.89,19.30,0,329.43,426.21,103.0,97.4,0.477,1256084.9,1256084.9,49860,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303434,418292.00
04/26/2019 14:30,2,3.395,ACTIVE,214.41,346.26,60.022,1556303405,"201051344000955","174011545737251",30.32,25.30,0,329.43,420.20,104.2,98.7,0.486,1280414.6,1280414.6,25852,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303435,418293.00
04/26/2019 14:30,2,3.229,ACTIVE,215.54,347.46,60.033,1556303405,"201051344000648","174011545737251",31.01,15.00,0,332.73,426.21,101.4,95.9,0.473,1271290.5,1271290.5,49312,0,0,0,L,1122011218,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303436,418294.00
04/26/2019 14:30,2,3.309,ACTIVE,216.00,349.26,60.033,1556303405,"201051344000645","174011545737251",30.53,15.80,0,333.03,424.71,102.4,96.9,0.464,1276179.0,1276179.0,49276,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303437,418295.00
04/26/2019 14:30,2,3.277,ACTIVE,215.77,347.16,60.038,1556303405,"201051344000569","174011545737251",31.09,16.70,0,331.83,428.01,103.2,97.7,0.477,1292324.6,1292324.6,17484,0,0,0,L,1122011218,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303438,418296.00
04/26/2019 14:30,2,3.320,ACTIVE,216.00,353.47,60.001,1556303405,"179051228000119","174011545737251",31.07,19.80,0,335.74,431.32,104.5,98.9,0.486,79471.9,79471.9,17594,0,0,0,L,46974696,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556303439,418297.00
04/26/2019 14:45,2,2.781,ACTIVE,215.32,346.86,60.006,1556304304,"201051344000579","174011545737251",31.25,17.30,0,333.33,379.62,88.1,83.1,0.407,1292197.0,1292197.0,17938,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304305,418298.00
04/26/2019 14:45,2,2.891,ACTIVE,215.09,346.26,59.975,1556304304,"201051344001025","174011545737251",31.03,22.50,0,333.03,376.01,90.8,85.7,0.411,1274532.9,1274532.9,25866,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304306,418299.00
04/26/2019 14:45,2,2.746,ACTIVE,215.32,348.06,60.006,1556304304,"201051344001093","174011545737251",31.31,16.70,0,332.73,378.12,87.1,82.1,0.393,1258343.0,1258343.0,25909,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304307,418300.00
04/26/2019 14:45,2,2.723,ACTIVE,215.32,347.16,60.006,1556304304,"201051344000458","174011545737251",31.35,16.70,0,333.33,377.52,86.5,81.5,0.398,1275273.0,1275273.0,17688,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304308,418301.00
04/26/2019 14:45,2,2.863,ACTIVE,214.64,345.36,60.033,1556304304,"201051344000890","174011545737251",30.87,20.70,0,332.73,375.71,89.5,84.5,0.411,1273049.5,1273049.5,25823,0,0,0,L,1122011218,1,123.36,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304309,418302.00
04/26/2019 14:45,2,2.855,ACTIVE,215.32,351.67,60.012,1556304304,"201051344000988","174011545737251",20.12,11.70,0,331.83,390.14,58.2,54.2,0.495,983335.2,983335.2,18012,0,0,0,L,1122011218,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304310,418303.00
04/26/2019 14:45,2,2.809,ACTIVE,215.77,347.16,60.012,1556304304,"201051344000582","174011545737251",30.87,17.30,0,333.33,378.42,87.8,82.8,0.407,1251891.6,1251891.6,25797,0,0,0,L,1122011218,1,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304311,418304.00
04/26/2019 14:45,2,2.787,ACTIVE,214.87,345.36,60.001,1556304304,"201051344000868","174011545737251",31.11,12.30,0,332.43,376.62,87.9,82.9,0.398,1260477.3,1260477.3,49735,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304312,418305.00
04/26/2019 14:45,2,2.721,ACTIVE,215.77,350.17,60.006,1556304304,"201051344000576","174011545737251",31.57,12.70,0,333.33,376.92,87.1,82.1,0.407,1278542.3,1278542.3,21779,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304313,418306.00
04/26/2019 14:45,2,2.771,ACTIVE,215.54,345.96,60.012,1556304304,"201051344001158","174011545737251",31.15,14.30,0,333.03,376.62,87.5,82.5,0.407,1255273.6,1255273.6,17999,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304314,418307.00
04/26/2019 14:45,2,2.756,ACTIVE,215.54,346.86,60.001,1556304304,"201051344000917","174011545737251",31.01,18.30,0,332.13,376.01,86.5,81.6,0.402,1268402.2,1268402.2,25713,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304315,418308.00
04/26/2019 14:45,2,2.906,ACTIVE,215.09,351.67,60.006,1556304304,"201051344000417","174011545737251",19.96,17.80,0,330.93,385.03,58.8,54.8,0.482,1017911.7,1017911.7,25861,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304316,418309.00
04/26/2019 14:45,2,2.820,ACTIVE,214.87,347.16,60.012,1556304304,"201051344000685","174011545737251",30.97,18.00,0,333.03,376.01,88.5,83.4,0.429,1274748.2,1274748.2,25883,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304317,418310.00
04/26/2019 14:45,2,2.920,ACTIVE,215.54,346.86,60.006,1556304304,"201051344000651","174011545737251",30.67,17.50,0,333.63,376.62,90.7,85.7,0.415,1267601.1,1267601.1,25846,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304318,418311.00
04/26/2019 14:45,2,2.812,ACTIVE,214.41,345.06,60.012,1556304304,"201051344000594","174011545737251",30.95,22.00,0,329.13,373.01,88.2,83.2,0.402,1280049.4,1280049.4,49730,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304319,418312.00
04/26/2019 14:45,2,2.771,ACTIVE,215.54,350.47,60.006,1556304304,"201051344000469","174011545737251",31.63,11.70,0,333.63,376.31,88.9,83.8,0.424,1260066.2,1260066.2,17973,0,0,0,L,1122011218,1,122.01,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304320,418313.00
04/26/2019 14:45,2,2.904,ACTIVE,215.54,346.86,60.001,1556304304,"201051344000585","174011545737251",31.21,17.30,0,331.23,376.31,91.8,86.7,0.420,1280865.0,1280865.0,25908,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304321,418314.00
04/26/2019 14:45,2,2.797,ACTIVE,216.00,346.56,60.012,1556304304,"201051344000853","174011545737251",31.19,15.00,0,333.63,375.41,88.4,83.4,0.398,1283491.9,1283491.9,17572,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304322,418315.00
04/26/2019 14:45,2,2.760,ACTIVE,214.87,346.26,60.006,1556304304,"201051344001145","174011545737251",31.03,16.30,0,333.33,372.71,86.7,81.7,0.402,1283029.7,1283029.7,25824,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304323,418316.00
04/26/2019 14:45,2,2.875,ACTIVE,215.09,346.56,59.964,1556304304,"201051344000438","174011545737251",30.99,20.00,0,333.33,374.21,90.3,85.2,0.415,1275980.7,1275980.7,25856,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304324,418317.00
04/26/2019 14:45,2,2.896,ACTIVE,215.09,345.06,60.012,1556304304,"201051344001135","174011545737251",30.83,20.30,0,333.03,371.81,90.5,85.4,0.407,1262834.5,1262834.5,25805,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304325,418318.00
04/26/2019 14:45,2,2.736,ACTIVE,215.32,350.47,60.022,1556304304,"201051344000983","174011545737251",31.63,13.30,0,333.03,374.21,87.7,82.7,0.415,1281534.3,1281534.3,17570,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304326,418319.00
04/26/2019 14:45,2,2.896,ACTIVE,215.54,345.96,60.043,1556304304,"201051344001203","174011545737251",30.75,19.30,0,333.03,376.62,90.2,85.2,0.420,1270556.7,1270556.7,25864,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304327,418320.00
04/26/2019 14:45,2,2.760,ACTIVE,214.64,345.96,60.043,1556304304,"201051344001230","174011545737251",31.09,18.00,0,329.73,370.60,86.9,81.9,0.398,1266811.0,1266811.0,25693,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304328,418321.00
04/26/2019 14:45,2,2.891,ACTIVE,214.64,345.96,60.017,1556304304,"201051344000646","174011545737251",30.59,19.00,0,331.23,371.51,89.7,84.6,0.420,1260363.1,1260363.1,25836,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304328,418322.00
04/26/2019 14:45,2,2.793,ACTIVE,215.09,345.36,60.017,1556304304,"201051344000867","174011545737251",31.07,16.70,0,332.73,370.90,87.9,82.9,0.393,1258707.0,1258707.0,49763,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304329,418323.00
04/26/2019 14:45,2,2.801,ACTIVE,215.32,347.46,60.017,1556304304,"201051344000633","174011545737251",30.87,17.80,0,332.73,374.21,87.6,82.7,0.407,1256105.8,1256105.8,49861,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304330,418324.00
04/26/2019 14:45,2,2.885,ACTIVE,214.87,345.36,60.022,1556304304,"201051344000955","174011545737251",30.87,21.80,0,330.93,369.70,90.3,85.2,0.415,1280436.0,1280436.0,25853,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304331,418325.00
04/26/2019 14:45,2,2.744,ACTIVE,215.32,345.66,60.017,1556304304,"201051344000648","174011545737251",31.21,13.30,0,333.33,373.31,86.8,81.8,0.398,1271311.1,1271311.1,49313,0,0,0,L,1122011218,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304332,418326.00
04/26/2019 14:45,2,2.814,ACTIVE,215.54,346.86,60.022,1556304304,"201051344000645","174011545737251",30.71,13.70,0,333.33,373.61,87.6,82.6,0.402,1276199.9,1276199.9,49277,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304333,418327.00
04/26/2019 14:45,2,2.799,ACTIVE,215.32,345.96,60.028,1556304304,"201051344000569","174011545737251",31.07,14.30,0,333.63,372.71,88.1,83.1,0.411,1292345.6,1292345.6,17485,0,0,0,L,1122011218,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304334,418328.00
04/26/2019 14:45,2,2.814,ACTIVE,215.77,350.77,60.028,1556304304,"179051228000119","174011545737251",31.59,17.30,0,334.24,375.71,90.0,85.0,0.420,79493.4,79493.4,17595,0,0,0,L,46974696,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556304335,418329.00
04/26/2019 15:00,2,4.061,ACTIVE,217.13,352.87,59.985,1556305204,"201051344000579","174011545737251",31.13,15.80,0,333.63,381.73,128.0,121.6,0.592,1292219.0,1292219.0,17939,0,0,0,L,1122011218,1,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305205,418330.00
04/26/2019 15:00,2,4.209,ACTIVE,216.22,350.47,59.990,1556305204,"201051344001025","174011545737251",31.09,19.80,0,332.73,381.73,132.5,126.0,0.592,1274555.6,1274555.6,25867,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305206,418331.00
04/26/2019 15:00,2,4.033,ACTIVE,216.45,351.37,59.996,1556305204,"201051344001093","174011545737251",31.19,15.50,0,333.63,382.33,127.4,121.0,0.579,1258364.6,1258364.6,25910,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305207,418332.00
04/26/2019 15:00,2,3.949,ACTIVE,216.90,350.77,59.985,1556305204,"201051344000458","174011545737251",31.39,17.00,0,333.33,379.62,125.6,119.3,0.566,1275294.5,1275294.5,17689,0,0,0,L,1122011218,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305208,418333.00
04/26/2019 15:00,2,4.107,ACTIVE,215.54,349.86,59.980,1556305204,"201051344000890","174011545737251",31.17,19.30,0,332.43,379.32,129.6,123.2,0.601,1273071.8,1273071.8,25824,0,0,0,L,1122011218,1,123.81,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305209,418334.00
04/26/2019 15:00,2,4.047,ACTIVE,216.90,349.86,59.985,1556305204,"201051344000988","174011545737251",20.56,11.00,0,330.63,390.44,84.2,79.4,0.389,983349.5,983349.5,18013,0,0,0,L,1122011218,1,122.91,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305210,418335.00
04/26/2019 15:00,2,4.057,ACTIVE,216.67,352.57,59.985,1556305204,"201051344000582","174011545737251",31.17,15.80,0,333.03,383.23,128.1,121.7,0.579,1251913.5,1251913.5,25798,0,0,0,L,1122011218,1,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305211,418336.00
04/26/2019 15:00,2,4.023,ACTIVE,216.00,351.07,59.985,1556305204,"201051344000868","174011545737251",31.23,11.00,0,332.73,381.73,127.2,120.8,0.579,1260499.1,1260499.1,49736,0,0,0,L,1122011218,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305212,418337.00
04/26/2019 15:00,2,4.014,ACTIVE,217.13,352.87,59.953,1556305204,"201051344000576","174011545737251",31.05,12.70,0,333.33,381.42,126.3,120.0,0.579,1278564.0,1278564.0,21780,0,0,0,L,1122011218,1,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305213,418338.00
04/26/2019 15:00,2,4.061,ACTIVE,217.13,351.37,59.980,1556305204,"201051344001158","174011545737251",30.97,13.70,0,333.03,381.42,127.5,121.1,0.592,1255295.3,1255295.3,18000,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305214,418339.00
04/26/2019 15:00,2,4.072,ACTIVE,216.45,351.67,59.996,1556305204,"201051344000917","174011545737251",31.01,16.70,0,319.51,388.04,127.8,121.5,0.605,1268423.8,1268423.8,25714,0,0,0,L,1122011218,1,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305215,418340.00
04/26/2019 15:00,2,4.191,ACTIVE,216.00,346.86,60.022,1556305204,"201051344000417","174011545737251",20.16,16.00,0,330.63,387.44,85.5,80.6,0.393,1017926.1,1017926.1,25862,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305216,418341.00
04/26/2019 15:00,2,4.148,ACTIVE,215.77,352.27,59.985,1556305204,"201051344000685","174011545737251",31.13,16.70,0,333.03,382.33,130.9,124.4,0.632,1274770.2,1274770.2,25884,0,0,0,L,1122011218,1,124.49,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305217,418342.00
04/26/2019 15:00,2,4.281,ACTIVE,216.67,350.77,60.017,1556305204,"201051344000651","174011545737251",30.85,17.30,0,333.93,382.93,133.8,127.2,0.588,1267623.6,1267623.6,25847,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305218,418343.00
04/26/2019 15:00,2,4.143,ACTIVE,215.54,351.07,59.975,1556305204,"201051344000594","174011545737251",31.01,19.50,0,330.03,382.63,130.0,123.6,0.592,1280071.3,1280071.3,49731,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305219,418344.00
04/26/2019 15:00,2,4.174,ACTIVE,217.13,353.17,59.990,1556305204,"201051344000469","174011545737251",31.07,12.00,0,333.03,382.03,131.3,124.8,0.619,1260088.3,1260088.3,17974,0,0,0,L,1122011218,1,122.91,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305220,418345.00
04/26/2019 15:00,2,4.344,ACTIVE,216.67,351.97,59.948,1556305204,"201051344000585","174011545737251",31.07,16.00,0,333.33,383.83,136.7,130.0,0.641,1280887.9,1280887.9,25909,0,0,0,L,1122011218,1,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305221,418346.00
04/26/2019 15:00,2,4.232,ACTIVE,217.58,353.17,59.990,1556305204,"201051344000853","174011545737251",30.93,14.70,0,334.54,381.12,132.6,126.1,0.601,1283513.9,1283513.9,17573,0,0,0,L,1122011218,1,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305222,418347.00
04/26/2019 15:00,2,4.207,ACTIVE,216.00,350.17,59.990,1556305204,"201051344001145","174011545737251",30.93,15.80,0,320.11,387.74,131.8,125.3,0.610,1283051.3,1283051.3,25825,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305223,418348.00
04/26/2019 15:00,2,4.305,ACTIVE,216.45,351.67,60.001,1556305204,"201051344000438","174011545737251",31.05,18.30,0,333.33,384.13,135.3,128.6,0.636,1276003.2,1276003.2,25857,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305224,418349.00
04/26/2019 15:00,2,4.342,ACTIVE,216.45,349.86,59.980,1556305204,"201051344001135","174011545737251",30.89,19.00,0,332.43,383.83,135.8,129.1,0.610,1262857.0,1262857.0,25806,0,0,0,L,1122011218,1,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305225,418350.00
04/26/2019 15:00,2,4.102,ACTIVE,217.13,355.28,59.990,1556305204,"201051344000983","174011545737251",31.73,13.70,0,332.73,385.03,131.7,125.2,0.614,1281556.1,1281556.1,17571,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305226,418351.00
04/26/2019 15:00,2,4.314,ACTIVE,216.90,353.17,59.990,1556305204,"201051344001203","174011545737251",31.09,18.00,0,333.63,384.43,135.8,129.2,0.632,1270579.2,1270579.2,25865,0,0,0,L,1122011218,1,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305227,418352.00
04/26/2019 15:00,2,4.146,ACTIVE,215.77,351.97,59.985,1556305204,"201051344001230","174011545737251",31.31,16.30,0,319.51,388.94,131.4,124.9,0.605,1266832.6,1266832.6,25694,0,0,0,L,1122011218,1,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305228,418353.00
04/26/2019 15:00,2,4.301,ACTIVE,215.77,351.97,59.990,1556305204,"201051344000646","174011545737251",30.87,17.30,0,332.13,383.83,134.5,127.9,0.628,1260385.5,1260385.5,25837,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305229,418354.00
04/26/2019 15:00,2,4.193,ACTIVE,216.45,350.77,59.990,1556305204,"201051344000867","174011545737251",30.95,15.50,0,332.73,381.73,131.5,125.0,0.592,1258728.9,1258728.9,49764,0,0,0,L,1122011218,1,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305230,418355.00
04/26/2019 15:00,2,4.195,ACTIVE,216.67,353.77,59.980,1556305204,"201051344000633","174011545737251",30.93,16.30,0,332.43,381.73,131.3,124.8,0.610,1256127.7,1256127.7,49862,0,0,0,L,1122011218,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305231,418356.00
04/26/2019 15:00,2,4.311,ACTIVE,215.54,349.86,59.969,1556305204,"201051344000955","174011545737251",30.85,20.00,0,332.13,379.02,134.7,128.1,0.623,1280458.5,1280458.5,25854,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305231,418357.00
04/26/2019 15:00,2,4.141,ACTIVE,216.45,351.37,59.985,1556305204,"201051344000648","174011545737251",31.11,13.00,0,333.63,382.03,130.4,124.0,0.605,1271332.8,1271332.8,49314,0,0,0,L,1122011218,1,122.46,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305232,418358.00
04/26/2019 15:00,2,4.223,ACTIVE,217.13,353.17,59.990,1556305204,"201051344000645","174011545737251",31.01,13.30,0,333.63,382.33,132.6,126.0,0.597,1276221.9,1276221.9,49278,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305233,418359.00
04/26/2019 15:00,2,4.191,ACTIVE,216.90,352.87,59.980,1556305204,"201051344000569","174011545737251",31.39,14.70,0,333.03,382.93,133.2,126.7,0.619,1292367.7,1292367.7,17486,0,0,0,L,1122011218,1,122.68,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305234,418360.00
04/26/2019 15:00,2,4.248,ACTIVE,217.13,358.28,59.975,1556305204,"179051228000119","174011545737251",31.39,17.00,0,334.24,385.33,135.1,128.4,0.636,79515.9,79515.9,17596,0,0,0,L,46974696,1,123.14,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556305235,418361.00
04/26/2019 15:15,2,4.973,ACTIVE,218.26,357.38,59.985,1556306104,"201051344000579","174011545737251",30.73,16.70,0,333.33,416.29,154.7,147.4,0.720,1292254.2,1292254.2,17940,0,0,0,L,1122011218,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306105,418362.00
04/26/2019 15:15,2,5.232,ACTIVE,217.58,354.07,59.980,1556306104,"201051344001025","174011545737251",30.73,23.00,0,332.73,417.19,162.8,155.2,0.712,1274592.0,1274592.0,25868,0,0,0,L,1122011218,1,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306106,418363.00
04/26/2019 15:15,2,5.023,ACTIVE,217.80,355.88,59.990,1556306104,"201051344001093","174011545737251",30.75,17.00,0,332.13,417.79,156.6,149.2,0.712,1258399.8,1258399.8,25911,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306107,418364.00
04/26/2019 15:15,2,4.859,ACTIVE,218.03,355.28,59.996,1556306104,"201051344000458","174011545737251",30.65,17.30,0,330.03,416.89,150.9,143.7,0.703,1275329.5,1275329.5,17690,0,0,0,L,1122011218,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306108,418365.00
04/26/2019 15:15,2,5.277,ACTIVE,216.90,354.97,59.996,1556306104,"201051344000890","174011545737251",30.65,20.30,0,331.83,412.38,163.8,156.1,0.742,1273107.4,1273107.4,25825,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306108,418366.00
04/26/2019 15:15,2,5.064,ACTIVE,218.03,352.57,59.959,1556306104,"201051344000988","174011545737251",20.24,13.70,0,333.33,393.75,103.8,98.2,0.477,983372.7,983372.7,18014,0,0,0,L,1122011218,1,123.36,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306109,418367.00
04/26/2019 15:15,2,5.037,ACTIVE,218.03,355.88,59.996,1556306104,"201051344000582","174011545737251",30.49,16.70,0,332.13,419.60,155.7,148.3,0.707,1251948.8,1251948.8,25799,0,0,0,L,1122011218,1,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306110,418368.00
04/26/2019 15:15,2,4.758,ACTIVE,216.90,354.67,59.996,1556306104,"201051344000868","174011545737251",31.15,13.30,0,331.83,418.39,150.1,143.0,0.676,1260534.4,1260534.4,49737,0,0,0,L,1122011218,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306111,418369.00
04/26/2019 15:15,2,4.543,ACTIVE,217.80,355.28,59.985,1556306104,"201051344000576","174011545737251",30.95,14.30,0,333.03,418.70,142.3,135.5,0.654,1278599.0,1278599.0,21781,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306112,418370.00
04/26/2019 15:15,2,4.615,ACTIVE,217.80,354.07,59.996,1556306104,"201051344001158","174011545737251",30.53,14.30,0,332.13,417.19,142.7,135.8,0.663,1255330.4,1255330.4,18001,0,0,0,L,1122011218,1,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306113,418371.00
04/26/2019 15:15,2,4.553,ACTIVE,217.35,352.57,60.022,1556306104,"201051344000917","174011545737251",30.67,17.80,0,332.13,417.49,141.4,134.5,0.650,1268458.9,1268458.9,25715,0,0,0,L,1122011218,1,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306114,418372.00
04/26/2019 15:15,2,4.584,ACTIVE,216.67,347.16,59.980,1556306104,"201051344000417","174011545737251",19.52,18.70,0,333.03,388.64,90.6,85.5,0.415,1017949.2,1017949.2,25863,0,0,0,L,1122011218,1,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306115,418373.00
04/26/2019 15:15,2,4.354,ACTIVE,216.22,351.67,59.964,1556306104,"201051344000685","174011545737251",30.51,17.50,0,331.83,412.68,134.5,127.9,0.641,1274805.8,1274805.8,25885,0,0,0,L,1122011218,1,124.49,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306116,418374.00
04/26/2019 15:15,2,4.324,ACTIVE,217.13,352.57,59.985,1556306104,"201051344000651","174011545737251",30.47,18.70,0,332.73,418.39,133.3,126.8,0.601,1267659.8,1267659.8,25848,0,0,0,L,1122011218,1,124.72,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306117,418375.00
04/26/2019 15:15,2,4.172,ACTIVE,215.77,350.17,59.975,1556306104,"201051344000594","174011545737251",30.53,20.70,0,330.63,416.89,128.8,122.4,0.583,1280106.5,1280106.5,49732,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306118,418376.00
04/26/2019 15:15,2,4.041,ACTIVE,217.13,351.67,59.985,1556306104,"201051344000469","174011545737251",31.13,12.70,0,332.43,418.09,127.3,121.0,0.605,1260123.8,1260123.8,17975,0,0,0,L,1122011218,1,122.68,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306120,418377.00
04/26/2019 15:15,2,4.225,ACTIVE,216.90,351.67,59.990,1556306104,"201051344000585","174011545737251",30.49,17.50,0,332.43,419.30,130.4,123.9,0.592,1280924.5,1280924.5,25910,0,0,0,L,1122011218,1,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306121,418378.00
04/26/2019 15:15,2,3.984,ACTIVE,217.35,352.27,60.012,1556306104,"201051344000853","174011545737251",31.11,15.80,0,333.33,417.79,125.5,119.2,0.575,1283549.4,1283549.4,17574,0,0,0,L,1122011218,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306122,418379.00
04/26/2019 15:15,2,3.990,ACTIVE,216.00,349.86,59.990,1556306104,"201051344001145","174011545737251",30.49,16.30,0,331.23,413.59,123.3,117.1,0.570,1283086.5,1283086.5,25826,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306123,418380.00
04/26/2019 15:15,2,4.000,ACTIVE,216.45,351.07,59.959,1556306104,"201051344000438","174011545737251",30.79,19.50,0,332.13,417.49,124.7,118.4,0.579,1276038.8,1276038.8,25858,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306123,418381.00
04/26/2019 15:15,2,4.088,ACTIVE,216.45,348.66,59.969,1556306104,"201051344001135","174011545737251",30.28,21.50,0,332.13,416.89,125.3,119.1,0.561,1262892.8,1262892.8,25807,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306124,418382.00
04/26/2019 15:15,2,3.914,ACTIVE,216.90,351.37,59.985,1556306104,"201051344000983","174011545737251",31.07,14.70,0,332.43,417.19,123.1,116.9,0.583,1281591.4,1281591.4,17572,0,0,0,L,1122011218,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306125,418383.00
04/26/2019 15:15,2,4.006,ACTIVE,216.67,350.77,59.985,1556306104,"201051344001203","174011545737251",30.81,19.50,0,332.73,417.19,125.0,118.7,0.575,1270615.1,1270615.1,25866,0,0,0,L,1122011218,1,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306126,418384.00
04/26/2019 15:15,2,3.936,ACTIVE,215.77,348.36,59.985,1556306104,"201051344001230","174011545737251",30.43,17.80,0,329.43,411.48,121.3,115.1,0.561,1266867.5,1266867.5,25695,0,0,0,L,1122011218,1,124.04,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306127,418385.00
04/26/2019 15:15,2,4.066,ACTIVE,215.77,350.47,59.975,1556306104,"201051344000646","174011545737251",30.28,18.30,0,330.93,418.70,124.8,118.5,0.588,1260421.1,1260421.1,25838,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306128,418386.00
04/26/2019 15:15,2,3.949,ACTIVE,216.22,349.26,59.985,1556306104,"201051344000867","174011545737251",30.71,17.80,0,332.43,415.99,122.9,116.7,0.552,1258764.0,1258764.0,49765,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306129,418387.00
04/26/2019 15:15,2,3.980,ACTIVE,216.45,352.87,59.980,1556306104,"201051344000633","174011545737251",30.55,18.70,0,332.73,417.49,123.2,116.9,0.575,1256162.7,1256162.7,49863,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306130,418388.00
04/26/2019 15:15,2,4.137,ACTIVE,215.77,349.26,59.975,1556306104,"201051344000955","174011545737251",30.00,22.30,0,330.63,409.68,125.8,119.4,0.579,1280494.0,1280494.0,25855,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306131,418389.00
04/26/2019 15:15,2,3.920,ACTIVE,216.67,349.86,60.006,1556306104,"201051344000648","174011545737251",30.91,13.30,0,333.03,417.79,122.8,116.6,0.566,1271367.4,1271367.4,49315,0,0,0,L,1122011218,1,122.46,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306132,418390.00
04/26/2019 15:15,2,4.018,ACTIVE,217.13,351.67,59.990,1556306104,"201051344000645","174011545737251",30.71,13.70,0,333.33,417.19,125.0,118.8,0.570,1276257.0,1276257.0,49279,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306133,418391.00
04/26/2019 15:15,2,4.055,ACTIVE,216.67,352.27,59.985,1556306104,"201051344000569","174011545737251",30.81,15.50,0,332.73,417.79,126.5,120.2,0.588,1292403.0,1292403.0,17487,0,0,0,L,1122011218,1,122.46,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306134,418392.00
04/26/2019 15:15,2,4.104,ACTIVE,216.90,356.78,59.985,1556306104,"179051228000119","174011545737251",30.83,17.80,0,336.34,425.01,128.2,121.8,0.597,79551.6,79551.6,17597,0,0,0,L,46974696,1,123.14,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556306135,418393.00
04/26/2019 15:30,2,4.057,ACTIVE,217.58,353.47,60.028,1556307004,"201051344000579","174011545737251",30.63,17.30,0,333.03,427.41,125.8,119.5,0.575,1292289.5,1292289.5,17941,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307005,418394.00
04/26/2019 15:30,2,4.203,ACTIVE,216.67,350.77,60.017,1556307004,"201051344001025","174011545737251",30.18,24.80,0,332.13,430.42,128.5,122.1,0.552,1274628.5,1274628.5,25869,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307006,418395.00
04/26/2019 15:30,2,3.934,ACTIVE,216.67,352.57,60.022,1556307004,"201051344001093","174011545737251",30.63,16.70,0,332.43,429.82,122.0,115.9,0.557,1258434.8,1258434.8,25912,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307007,418396.00
04/26/2019 15:30,2,3.967,ACTIVE,217.13,351.07,60.022,1556307004,"201051344000458","174011545737251",30.49,17.00,0,333.03,426.51,122.4,116.2,0.579,1275364.5,1275364.5,17691,0,0,0,L,1122011218,1,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307008,418397.00
04/26/2019 15:30,2,4.037,ACTIVE,216.22,351.07,60.017,1556307004,"201051344000890","174011545737251",30.30,21.00,0,331.23,425.01,124.0,117.7,0.570,1273143.0,1273143.0,25826,0,0,0,L,1122011218,1,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307009,418398.00
04/26/2019 15:30,2,4.006,ACTIVE,217.13,348.96,60.006,1556307004,"201051344000988","174011545737251",20.04,13.70,0,317.40,401.56,81.3,76.5,0.376,983395.9,983395.9,18015,0,0,0,L,1122011218,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307010,418399.00
04/26/2019 15:30,2,4.033,ACTIVE,217.13,352.87,60.022,1556307004,"201051344000582","174011545737251",30.16,16.70,0,332.43,428.31,123.2,117.0,0.557,1251984.1,1251984.1,25800,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307011,418400.00
04/26/2019 15:30,2,3.910,ACTIVE,216.45,350.17,60.017,1556307004,"201051344000868","174011545737251",30.79,13.70,0,331.83,431.32,121.9,115.8,0.557,1260569.6,1260569.6,49738,0,0,0,L,1122011218,1,122.68,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307012,418401.00
04/26/2019 15:30,2,3.979,ACTIVE,217.35,353.77,60.028,1556307004,"201051344000576","174011545737251",30.57,15.00,0,332.43,430.42,123.2,117.0,0.575,1278633.9,1278633.9,21782,0,0,0,L,1122011218,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307013,418402.00
04/26/2019 15:30,2,4.016,ACTIVE,217.35,351.97,60.033,1556307004,"201051344001158","174011545737251",30.43,14.70,0,332.43,426.21,123.7,117.5,0.575,1255365.3,1255365.3,18002,0,0,0,L,1122011218,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307014,418403.00
04/26/2019 15:30,2,3.977,ACTIVE,216.90,351.97,60.043,1556307004,"201051344000917","174011545737251",30.59,19.00,0,331.23,429.82,123.3,117.1,0.575,1268494.1,1268494.1,25716,0,0,0,L,1122011218,1,124.27,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307015,418404.00
04/26/2019 15:30,2,4.320,ACTIVE,216.67,347.16,60.065,1556307004,"201051344000417","174011545737251",19.56,19.00,0,319.51,396.75,85.6,80.7,0.402,1017972.2,1017972.2,25864,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307016,418405.00
04/26/2019 15:30,2,4.686,ACTIVE,216.67,353.17,60.017,1556307004,"201051344000685","174011545737251",30.14,17.50,0,330.93,425.61,143.0,136.1,0.689,1274841.3,1274841.3,25886,0,0,0,L,1122011218,1,124.94,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307017,418406.00
04/26/2019 15:30,2,4.768,ACTIVE,217.58,354.37,60.028,1556307004,"201051344000651","174011545737251",30.12,19.30,0,332.73,426.51,145.4,138.4,0.658,1267695.9,1267695.9,25849,0,0,0,L,1122011218,1,125.17,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307018,418407.00
04/26/2019 15:30,2,4.727,ACTIVE,216.67,354.97,60.022,1556307004,"201051344000594","174011545737251",30.63,21.50,0,330.93,431.32,146.8,139.7,0.645,1280141.6,1280141.6,49733,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307019,418408.00
04/26/2019 15:30,2,4.881,ACTIVE,218.48,356.78,60.001,1556307004,"201051344000469","174011545737251",31.11,13.00,0,333.03,429.82,153.7,146.4,0.729,1260159.1,1260159.1,17976,0,0,0,L,1122011218,1,123.36,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307020,418409.00
04/26/2019 15:30,2,5.328,ACTIVE,218.03,357.98,60.038,1556307004,"201051344000585","174011545737251",30.36,17.50,0,331.53,431.32,163.9,156.3,0.756,1280961.2,1280961.2,25911,0,0,0,L,1122011218,1,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307021,418410.00
04/26/2019 15:30,2,5.445,ACTIVE,219.39,360.38,60.017,1556307004,"201051344000853","174011545737251",31.17,16.00,0,334.24,430.42,171.9,164.0,0.791,1283584.9,1283584.9,17575,0,0,0,L,1122011218,1,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307022,418411.00
04/26/2019 15:30,2,5.570,ACTIVE,217.13,356.78,60.028,1556307004,"201051344001145","174011545737251",30.42,16.70,0,331.23,429.82,171.7,163.8,0.791,1283121.7,1283121.7,25827,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307023,418412.00
04/26/2019 15:30,2,5.561,ACTIVE,218.03,357.38,60.012,1556307004,"201051344000438","174011545737251",30.49,19.30,0,332.13,427.41,171.8,163.9,0.791,1276074.4,1276074.4,25859,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307024,418413.00
04/26/2019 15:30,2,5.904,ACTIVE,218.26,357.98,60.012,1556307004,"201051344001135","174011545737251",30.24,21.50,0,331.23,429.22,180.9,172.7,0.804,1262928.6,1262928.6,25808,0,0,0,L,1122011218,1,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307025,418414.00
04/26/2019 15:30,2,5.969,ACTIVE,219.39,360.38,60.017,1556307004,"201051344000983","174011545737251",30.69,14.30,0,332.73,431.32,185.5,177.1,0.875,1281626.6,1281626.6,17573,0,0,0,L,1122011218,1,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307026,418415.00
04/26/2019 15:30,2,6.195,ACTIVE,218.71,359.48,60.012,1556307004,"201051344001203","174011545737251",30.55,20.00,0,333.03,430.42,191.8,183.2,0.879,1270651.0,1270651.0,25867,0,0,0,L,1122011218,1,125.85,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307027,418416.00
04/26/2019 15:30,2,6.119,ACTIVE,217.35,357.98,60.022,1556307004,"201051344001230","174011545737251",30.49,18.30,0,330.33,427.11,188.9,180.4,0.888,1266902.4,1266902.4,25696,0,0,0,L,1122011218,1,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307028,418417.00
