ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 15:30,2,6.398,ACTIVE,217.58,360.99,60.017,1556307004,"201051344000646","174011545737251",30.63,20.00,0,330.63,427.71,198.5,189.7,0.924,1260456.9,1260456.9,25839,0,0,0,L,1122011218,1,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307029,418418.00
04/26/2019 15:30,2,6.393,ACTIVE,218.93,361.29,60.017,1556307004,"201051344000867","174011545737251",30.55,18.30,0,332.43,428.91,197.8,189.0,0.871,1258799.0,1258799.0,49766,0,0,0,L,1122011218,1,124.04,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307030,418419.00
04/26/2019 15:30,2,6.449,ACTIVE,219.16,362.49,60.017,1556307004,"201051344000633","174011545737251",30.47,20.00,0,332.13,429.22,199.1,190.2,0.919,1256197.7,1256197.7,49864,0,0,0,L,1122011218,1,124.27,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307030,418420.00
04/26/2019 15:30,2,6.662,ACTIVE,218.03,359.48,60.017,1556307004,"201051344000955","174011545737251",30.26,21.80,0,330.63,425.61,204.5,195.5,0.955,1280529.4,1280529.4,25856,0,0,0,L,1122011218,1,124.72,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307031,418421.00
04/26/2019 15:30,2,6.611,ACTIVE,219.61,360.69,60.022,1556307004,"201051344000648","174011545737251",30.59,13.70,0,332.73,427.71,204.7,195.6,0.932,1271402.1,1271402.1,49316,0,0,0,L,1122011218,1,123.81,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307032,418422.00
04/26/2019 15:30,2,6.555,ACTIVE,219.84,362.49,60.012,1556307004,"201051344000645","174011545737251",30.36,14.70,0,333.03,428.91,201.5,192.6,0.910,1276292.2,1276292.2,49280,0,0,0,L,1122011218,1,124.49,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307033,418423.00
04/26/2019 15:30,2,6.453,ACTIVE,220.06,363.99,60.012,1556307004,"201051344000569","174011545737251",30.59,16.00,0,332.73,430.72,199.8,190.9,0.906,1292438.5,1292438.5,17488,0,0,0,L,1122011218,1,124.04,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307034,418424.00
04/26/2019 15:30,2,5.943,ACTIVE,219.61,366.70,60.006,1556307004,"179051228000119","174011545737251",30.75,18.70,0,336.94,432.82,185.0,176.6,0.853,79587.4,79587.4,17598,0,0,0,L,46974696,1,124.27,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307035,418425.00
04/26/2019 15:45,2,6.148,ACTIVE,220.06,363.69,60.012,1556307904,"201051344000579","174011545737251",30.36,17.30,0,333.03,422.30,189.1,180.6,0.875,1292329.3,1292329.3,17942,0,0,0,L,1122011218,1,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307906,418426.00
04/26/2019 15:45,2,6.424,ACTIVE,218.26,358.88,60.017,1556307904,"201051344001025","174011545737251",30.34,24.50,0,331.53,421.70,197.3,188.5,0.888,1274669.6,1274669.6,25870,0,0,0,L,1122011218,1,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307907,418427.00
04/26/2019 15:45,2,6.359,ACTIVE,218.71,360.08,60.022,1556307904,"201051344001093","174011545737251",30.53,17.50,0,331.53,421.40,196.6,187.8,0.884,1258474.4,1258474.4,25913,0,0,0,L,1122011218,1,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307908,418428.00
04/26/2019 15:45,2,5.562,ACTIVE,219.61,360.08,60.012,1556307904,"201051344000458","174011545737251",30.75,17.50,0,333.63,419.30,173.3,165.4,0.809,1275404.3,1275404.3,17692,0,0,0,L,1122011218,1,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307908,418429.00
04/26/2019 15:45,2,5.746,ACTIVE,216.90,356.78,60.012,1556307904,"201051344000890","174011545737251",30.26,21.50,0,329.73,422.00,176.0,168.0,0.791,1273183.1,1273183.1,25827,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307909,418430.00
04/26/2019 15:45,2,5.818,ACTIVE,219.61,355.58,60.012,1556307904,"201051344000988","174011545737251",19.94,14.70,0,315.90,396.75,117.5,111.5,0.535,983422.1,983422.1,18016,0,0,0,L,1122011218,1,124.49,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307910,418431.00
04/26/2019 15:45,2,5.875,ACTIVE,218.48,357.98,60.012,1556307904,"201051344000582","174011545737251",30.12,18.30,0,331.53,423.20,179.0,170.8,0.800,1252024.0,1252024.0,25801,0,0,0,L,1122011218,1,125.17,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307911,418432.00
04/26/2019 15:45,2,6.188,ACTIVE,218.48,360.69,60.038,1556307904,"201051344000868","174011545737251",30.16,14.30,0,332.73,421.40,189.2,180.7,0.849,1260609.7,1260609.7,49739,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307912,418433.00
04/26/2019 15:45,2,6.227,ACTIVE,220.06,363.09,60.038,1556307904,"201051344000576","174011545737251",30.87,15.30,0,333.93,420.20,194.9,186.2,0.871,1278673.8,1278673.8,21783,0,0,0,L,1122011218,1,124.72,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307913,418434.00
04/26/2019 15:45,2,6.340,ACTIVE,220.52,361.59,60.022,1556307904,"201051344001158","174011545737251",30.24,15.30,0,332.13,420.80,194.0,185.3,0.884,1255405.1,1255405.1,18003,0,0,0,L,1122011218,1,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307914,418435.00
04/26/2019 15:45,2,6.391,ACTIVE,218.48,360.08,60.028,1556307904,"201051344000917","174011545737251",30.36,20.30,0,331.53,421.40,196.5,187.7,0.919,1268534.1,1268534.1,25717,0,0,0,L,1122011218,1,125.17,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307915,418436.00
04/26/2019 15:45,2,6.107,ACTIVE,217.58,351.97,60.017,1556307904,"201051344000417","174011545737251",19.74,19.80,0,319.51,393.45,122.0,115.8,0.566,1017998.1,1017998.1,25865,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307917,418437.00
04/26/2019 15:45,2,6.066,ACTIVE,217.13,358.28,60.001,1556307904,"201051344000685","174011545737251",30.36,19.30,0,331.23,422.00,186.6,178.1,0.879,1274881.5,1274881.5,25887,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307917,418438.00
04/26/2019 15:45,2,5.990,ACTIVE,218.48,359.48,60.012,1556307904,"201051344000651","174011545737251",30.47,19.80,0,332.43,420.80,185.0,176.6,0.840,1267736.7,1267736.7,25850,0,0,0,L,1122011218,1,125.62,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307918,418439.00
04/26/2019 15:45,2,5.295,ACTIVE,217.58,358.28,60.017,1556307904,"201051344000594","174011545737251",30.67,23.00,0,331.23,420.50,164.6,156.9,0.742,1280181.6,1280181.6,49734,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307920,418440.00
04/26/2019 15:45,2,5.871,ACTIVE,220.06,361.59,60.017,1556307904,"201051344000469","174011545737251",30.59,13.70,0,333.03,422.00,182.0,173.7,0.866,1260199.4,1260199.4,17977,0,0,0,L,1122011218,1,124.27,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307920,418441.00
04/26/2019 15:45,2,6.832,ACTIVE,218.71,361.89,60.006,1556307904,"201051344000585","174011545737251",30.36,18.70,0,331.23,421.70,210.0,200.8,0.963,1281002.9,1281002.9,25912,0,0,0,L,1122011218,1,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307921,418442.00
04/26/2019 15:45,2,6.453,ACTIVE,220.97,364.59,60.022,1556307904,"201051344000853","174011545737251",31.09,16.00,0,336.34,422.30,203.0,194.0,0.919,1283625.4,1283625.4,17576,0,0,0,L,1122011218,1,125.62,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307922,418443.00
04/26/2019 15:45,2,6.727,ACTIVE,217.58,360.99,60.017,1556307904,"201051344001145","174011545737251",29.78,18.00,0,330.63,422.30,202.9,193.9,0.950,1283161.9,1283161.9,25828,0,0,0,L,1122011218,1,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307923,418444.00
04/26/2019 15:45,2,6.611,ACTIVE,218.26,361.29,59.990,1556307904,"201051344000438","174011545737251",30.16,21.30,0,331.83,422.30,201.8,192.8,0.924,1276114.7,1276114.7,25860,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307924,418445.00
04/26/2019 15:45,2,7.273,ACTIVE,219.16,361.59,60.017,1556307904,"201051344001135","174011545737251",29.94,23.00,0,331.53,421.10,220.8,211.2,1.003,1262969.1,1262969.1,25809,0,0,0,L,1122011218,1,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307925,418446.00
04/26/2019 15:45,2,7.207,ACTIVE,221.42,367.30,59.996,1556307904,"201051344000983","174011545737251",31.05,15.80,0,333.03,420.80,226.5,216.7,1.043,1281666.9,1281666.9,17574,0,0,0,L,1122011218,1,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307926,418447.00
04/26/2019 15:45,2,7.357,ACTIVE,219.39,363.99,60.049,1556307904,"201051344001203","174011545737251",30.16,21.50,0,333.33,421.40,224.6,214.9,1.016,1270691.6,1270691.6,25868,0,0,0,L,1122011218,1,126.30,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307927,418448.00
04/26/2019 15:45,2,7.232,ACTIVE,217.80,360.69,60.012,1556307904,"201051344001230","174011545737251",30.59,19.50,0,329.43,417.19,224.3,214.6,1.008,1266942.1,1266942.1,25697,0,0,0,L,1122011218,1,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307928,418449.00
04/26/2019 15:45,2,7.744,ACTIVE,218.26,364.29,60.017,1556307904,"201051344000646","174011545737251",30.08,19.00,0,329.43,423.20,236.0,225.8,1.092,1260497.4,1260497.4,25840,0,0,0,L,1122011218,1,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307929,418450.00
04/26/2019 15:45,2,7.602,ACTIVE,220.29,367.00,60.012,1556307904,"201051344000867","174011545737251",30.43,19.80,0,331.23,418.09,234.3,224.2,1.043,1258839.0,1258839.0,49767,0,0,0,L,1122011218,1,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307930,418451.00
04/26/2019 15:45,2,7.615,ACTIVE,220.74,366.40,60.022,1556307904,"201051344000633","174011545737251",30.53,20.00,0,333.63,417.19,235.2,225.1,1.083,1256237.5,1256237.5,49865,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307931,418452.00
04/26/2019 15:45,2,7.395,ACTIVE,218.26,363.69,60.022,1556307904,"201051344000955","174011545737251",29.88,23.30,0,330.33,422.00,223.6,213.9,1.034,1280569.3,1280569.3,25857,0,0,0,L,1122011218,1,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307932,418453.00
04/26/2019 15:45,2,6.898,ACTIVE,220.29,366.70,60.033,1556307904,"201051344000648","174011545737251",30.34,15.30,0,333.93,419.30,211.8,202.5,0.968,1271441.6,1271441.6,49317,0,0,0,L,1122011218,1,124.49,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307932,418454.00
04/26/2019 15:45,2,7.094,ACTIVE,220.97,365.19,60.022,1556307904,"201051344000645","174011545737251",30.75,15.00,0,333.93,419.30,221.1,211.4,0.986,1276332.4,1276332.4,49281,0,0,0,L,1122011218,1,125.40,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307933,418455.00
04/26/2019 15:45,2,7.096,ACTIVE,221.19,363.99,60.022,1556307904,"201051344000569","174011545737251",30.89,15.80,0,333.63,420.50,221.7,212.1,0.999,1292478.9,1292478.9,17489,0,0,0,L,1122011218,1,124.94,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307934,418456.00
04/26/2019 15:45,2,6.127,ACTIVE,220.29,369.10,60.022,1556307904,"179051228000119","174011545737251",31.07,19.50,0,336.64,425.61,192.6,184.0,0.888,79628.2,79628.2,17599,0,0,0,L,46974696,1,124.94,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556307935,418457.00
04/26/2019 16:00,2,3.395,ACTIVE,217.13,351.37,60.001,1556308805,"201051344000579","174011545737251",31.37,16.70,0,330.63,422.60,107.8,102.1,0.495,1292359.4,1292359.4,17943,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308806,418458.00
04/26/2019 16:00,2,3.598,ACTIVE,216.22,348.06,59.969,1556308805,"201051344001025","174011545737251",30.91,20.70,0,329.13,425.91,112.6,106.8,0.504,1274700.7,1274700.7,25871,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308807,418459.00
04/26/2019 16:00,2,3.324,ACTIVE,216.22,353.17,59.990,1556308805,"201051344001093","174011545737251",31.71,16.70,0,331.23,422.30,106.7,101.0,0.482,1258504.2,1258504.2,25914,0,0,0,L,1122011218,1,124.04,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308808,418460.00
04/26/2019 16:00,2,3.428,ACTIVE,217.13,350.47,59.996,1556308805,"201051344000458","174011545737251",31.07,16.00,0,328.82,421.10,107.9,102.2,0.513,1275434.3,1275434.3,17693,0,0,0,L,1122011218,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308809,418461.00
04/26/2019 16:00,2,3.510,ACTIVE,215.77,347.76,59.985,1556308805,"201051344000890","174011545737251",30.91,19.80,0,327.32,417.79,109.9,104.1,0.499,1273213.4,1273213.4,25828,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308810,418462.00
04/26/2019 16:00,2,3.500,ACTIVE,216.90,358.88,59.990,1556308805,"201051344000988","174011545737251",20.50,12.00,0,317.70,398.26,72.8,68.3,0.614,983441.8,983441.8,18017,0,0,0,L,1122011218,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308811,418463.00
04/26/2019 16:00,2,3.533,ACTIVE,216.67,349.56,59.996,1556308805,"201051344000582","174011545737251",30.75,16.30,0,330.03,424.11,110.0,104.3,0.499,1252054.0,1252054.0,25802,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308812,418464.00
04/26/2019 16:00,2,3.447,ACTIVE,216.22,349.56,59.996,1556308805,"201051344000868","174011545737251",30.95,12.70,0,330.93,422.00,108.1,102.4,0.504,1260639.7,1260639.7,49740,0,0,0,L,1122011218,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308813,418465.00
04/26/2019 16:00,2,3.354,ACTIVE,217.35,351.67,59.980,1556308805,"201051344000576","174011545737251",31.61,14.70,0,333.93,422.30,107.4,101.7,0.495,1278703.5,1278703.5,21784,0,0,0,L,1122011218,1,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308814,418466.00
04/26/2019 16:00,2,3.428,ACTIVE,217.35,351.07,60.006,1556308805,"201051344001158","174011545737251",30.87,14.00,0,330.03,421.70,107.2,101.5,0.504,1255434.8,1255434.8,18004,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308815,418467.00
04/26/2019 16:00,2,3.410,ACTIVE,216.22,348.66,59.985,1556308805,"201051344000917","174011545737251",30.85,18.00,0,328.52,422.00,106.6,100.9,0.495,1268563.9,1268563.9,25718,0,0,0,L,1122011218,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308816,418468.00
04/26/2019 16:00,2,3.418,ACTIVE,216.00,354.97,60.022,1556308805,"201051344000417","174011545737251",20.20,17.30,0,318.61,393.15,70.0,65.7,0.579,1018017.6,1018017.6,25866,0,0,0,L,1122011218,1,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308818,418469.00
04/26/2019 16:00,2,3.402,ACTIVE,215.77,349.26,60.006,1556308805,"201051344000685","174011545737251",30.59,17.50,0,325.82,416.89,105.5,99.9,0.508,1274911.5,1274911.5,25888,0,0,0,L,1122011218,1,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308818,418470.00
04/26/2019 16:00,2,3.373,ACTIVE,216.22,348.36,59.985,1556308805,"201051344000651","174011545737251",31.21,18.00,0,327.62,422.90,106.6,101.0,0.486,1267767.3,1267767.3,25851,0,0,0,L,1122011218,1,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308819,418471.00
04/26/2019 16:00,2,3.256,ACTIVE,216.00,348.06,59.996,1556308805,"201051344000594","174011545737251",31.23,22.30,0,330.33,421.70,103.0,97.5,0.455,1280211.3,1280211.3,49735,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308820,418472.00
04/26/2019 16:00,2,3.230,ACTIVE,217.13,350.47,60.001,1556308805,"201051344000469","174011545737251",31.55,12.70,0,330.03,422.30,103.2,97.7,0.486,1260229.3,1260229.3,17978,0,0,0,L,1122011218,1,123.14,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308821,418473.00
04/26/2019 16:00,2,3.393,ACTIVE,216.22,349.26,59.996,1556308805,"201051344000585","174011545737251",31.21,17.00,0,329.13,423.81,107.3,101.7,0.495,1281033.9,1281033.9,25913,0,0,0,L,1122011218,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308822,418474.00
04/26/2019 16:00,2,3.207,ACTIVE,217.35,350.77,60.006,1556308805,"201051344000853","174011545737251",31.53,15.30,0,333.93,425.01,102.4,96.9,0.468,1283655.5,1283655.5,17577,0,0,0,L,1122011218,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308823,418475.00
04/26/2019 16:00,2,3.211,ACTIVE,215.77,347.46,59.985,1556308805,"201051344001145","174011545737251",30.97,16.00,0,330.93,422.00,100.8,95.3,0.464,1283191.5,1283191.5,25829,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308824,418476.00
04/26/2019 16:00,2,3.279,ACTIVE,216.00,348.06,59.969,1556308805,"201051344000438","174011545737251",30.89,19.30,0,330.03,422.60,102.5,97.0,0.477,1276144.6,1276144.6,25861,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308825,418477.00
04/26/2019 16:00,2,3.316,ACTIVE,216.00,346.56,60.006,1556308805,"201051344001135","174011545737251",30.61,20.70,0,328.22,420.80,102.7,97.2,0.460,1262999.2,1262999.2,25810,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308826,418478.00
04/26/2019 16:00,2,3.174,ACTIVE,216.90,350.17,60.001,1556308805,"201051344000983","174011545737251",31.15,14.30,0,331.83,421.40,100.2,94.7,0.477,1281696.6,1281696.6,17575,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308827,418479.00
04/26/2019 16:00,2,3.236,ACTIVE,216.00,347.16,59.985,1556308805,"201051344001203","174011545737251",30.91,19.50,0,330.03,422.90,101.3,95.9,0.468,1270721.7,1270721.7,25869,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308828,418480.00
04/26/2019 16:00,2,3.090,ACTIVE,215.32,345.96,59.990,1556308805,"201051344001230","174011545737251",31.05,18.00,0,328.52,418.70,97.2,91.9,0.446,1266971.3,1266971.3,25698,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308829,418481.00
04/26/2019 16:00,2,3.246,ACTIVE,215.32,347.46,59.990,1556308805,"201051344000646","174011545737251",30.53,17.80,0,327.62,422.30,100.4,95.0,0.468,1260527.2,1260527.2,25841,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308830,418482.00
04/26/2019 16:00,2,3.092,ACTIVE,216.45,349.26,60.006,1556308805,"201051344000867","174011545737251",31.27,16.70,0,332.43,420.50,97.9,92.6,0.442,1258868.2,1258868.2,49768,0,0,0,L,1122011218,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308831,418483.00
04/26/2019 16:00,2,3.086,ACTIVE,216.45,350.17,60.006,1556308805,"201051344000633","174011545737251",31.21,18.00,0,327.62,419.00,97.7,92.3,0.464,1256266.7,1256266.7,49866,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308832,418484.00
04/26/2019 16:00,2,3.176,ACTIVE,215.32,346.56,60.001,1556308805,"201051344000955","174011545737251",30.85,20.30,0,329.73,416.89,99.2,93.8,0.464,1280598.8,1280598.8,25858,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308833,418485.00
04/26/2019 16:00,2,3.070,ACTIVE,216.45,349.26,59.985,1556308805,"201051344000648","174011545737251",31.11,13.30,0,330.93,421.40,96.8,91.5,0.438,1271470.5,1271470.5,49318,0,0,0,L,1122011218,1,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308834,418486.00
04/26/2019 16:00,2,3.141,ACTIVE,216.90,349.86,60.006,1556308805,"201051344000645","174011545737251",30.75,14.00,0,329.43,420.80,97.9,92.6,0.442,1276361.7,1276361.7,49282,0,0,0,L,1122011218,1,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308835,418487.00
04/26/2019 16:00,2,3.139,ACTIVE,216.67,350.17,60.017,1556308805,"201051344000569","174011545737251",31.17,15.50,0,331.23,422.00,99.1,93.8,0.455,1292508.5,1292508.5,17491,0,0,0,L,1122011218,1,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308836,418488.00
04/26/2019 16:00,2,3.162,ACTIVE,216.90,354.37,59.996,1556308805,"179051228000119","174011545737251",31.43,17.80,0,328.82,426.21,100.7,95.3,0.473,79658.0,79658.0,17600,0,0,0,L,46974696,1,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556308837,418489.00
04/26/2019 16:15,2,6.189,ACTIVE,219.61,361.59,60.012,1556309704,"201051344000579","174011545737251",30.30,17.80,0,333.63,428.01,189.8,181.3,0.879,1292396.3,1292396.3,17944,0,0,0,L,1122011218,1,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309705,418490.00
04/26/2019 16:15,2,6.441,ACTIVE,217.35,358.88,60.012,1556309704,"201051344001025","174011545737251",30.22,23.80,0,329.13,428.31,197.1,188.3,0.862,1274739.0,1274739.0,25872,0,0,0,L,1122011218,1,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309706,418491.00
04/26/2019 16:15,2,6.139,ACTIVE,217.35,359.78,60.022,1556309704,"201051344001093","174011545737251",30.47,17.50,0,318.61,430.42,189.3,180.8,0.857,1258540.9,1258540.9,25915,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309707,418492.00
04/26/2019 16:15,2,6.148,ACTIVE,219.61,362.79,60.012,1556309704,"201051344000458","174011545737251",30.57,17.00,0,333.63,426.51,190.3,181.7,0.871,1275471.1,1275471.1,17694,0,0,0,L,1122011218,1,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309708,418493.00
04/26/2019 16:15,2,6.322,ACTIVE,216.22,357.38,60.012,1556309704,"201051344000890","174011545737251",29.92,21.00,0,329.43,424.71,191.6,183.0,0.884,1273250.8,1273250.8,25829,0,0,0,L,1122011218,1,124.49,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309709,418494.00
04/26/2019 16:15,2,6.297,ACTIVE,219.39,357.38,60.001,1556309704,"201051344000988","174011545737251",19.66,14.00,0,317.70,404.27,125.5,119.2,0.583,983466.2,983466.2,18018,0,0,0,L,1122011218,1,124.27,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309710,418495.00
04/26/2019 16:15,2,6.275,ACTIVE,217.58,359.18,60.017,1556309704,"201051344000582","174011545737251",30.04,18.00,0,331.53,428.61,190.9,182.3,0.871,1252091.3,1252091.3,25803,0,0,0,L,1122011218,1,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309711,418496.00
04/26/2019 16:15,2,6.170,ACTIVE,218.26,363.39,60.033,1556309704,"201051344000868","174011545737251",30.47,14.30,0,333.03,424.71,190.4,181.9,0.862,1260676.7,1260676.7,49741,0,0,0,L,1122011218,1,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309711,418497.00
04/26/2019 16:15,2,6.111,ACTIVE,219.61,366.70,60.022,1556309704,"201051344000576","174011545737251",30.63,15.30,0,334.24,427.41,189.5,181.0,0.875,1278740.3,1278740.3,21785,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309712,418498.00
04/26/2019 16:15,2,6.162,ACTIVE,219.84,367.00,60.012,1556309704,"201051344001158","174011545737251",30.20,16.00,0,333.93,428.31,188.3,179.8,0.866,1255471.5,1255471.5,18005,0,0,0,L,1122011218,1,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309713,418499.00
04/26/2019 16:15,2,6.295,ACTIVE,217.13,358.58,60.012,1556309704,"201051344000917","174011545737251",30.18,19.50,0,321.01,427.71,192.3,183.7,0.902,1268601.3,1268601.3,25719,0,0,0,L,1122011218,1,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309714,418500.00
04/26/2019 16:15,2,6.305,ACTIVE,216.45,351.97,60.017,1556309704,"201051344000417","174011545737251",19.42,18.70,0,318.30,394.65,124.2,117.9,0.575,1018041.8,1018041.8,25867,0,0,0,L,1122011218,1,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309715,418501.00
04/26/2019 16:15,2,6.303,ACTIVE,216.00,360.69,60.017,1556309704,"201051344000685","174011545737251",30.12,19.30,0,330.03,424.11,192.2,183.6,0.906,1274949.1,1274949.1,25889,0,0,0,L,1122011218,1,124.94,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309717,418502.00
04/26/2019 16:15,2,6.346,ACTIVE,217.58,359.48,60.022,1556309704,"201051344000651","174011545737251",30.20,19.80,0,331.53,428.91,193.9,185.3,0.875,1267805.4,1267805.4,25852,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309718,418503.00
04/26/2019 16:15,2,6.199,ACTIVE,217.58,361.89,60.017,1556309704,"201051344000594","174011545737251",30.18,22.50,0,331.83,424.71,189.6,181.1,0.849,1280248.4,1280248.4,49736,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309718,418504.00
04/26/2019 16:15,2,6.100,ACTIVE,219.61,363.09,60.043,1556309704,"201051344000469","174011545737251",30.83,14.30,0,333.63,426.21,190.5,181.9,0.902,1260266.6,1260266.6,17979,0,0,0,L,1122011218,1,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309719,418505.00
04/26/2019 16:15,2,6.438,ACTIVE,217.35,359.78,60.017,1556309704,"201051344000585","174011545737251",30.42,18.70,0,330.93,432.52,198.3,189.5,0.910,1281072.9,1281072.9,25914,0,0,0,L,1122011218,1,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309720,418506.00
04/26/2019 16:15,2,6.174,ACTIVE,219.84,365.49,60.022,1556309704,"201051344000853","174011545737251",30.69,17.00,0,334.84,427.71,191.9,183.3,0.875,1283693.2,1283693.2,17578,0,0,0,L,1122011218,1,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309721,418507.00
04/26/2019 16:15,2,6.293,ACTIVE,216.00,360.38,60.022,1556309704,"201051344001145","174011545737251",30.24,19.00,0,320.41,427.71,192.8,184.2,0.893,1283229.2,1283229.2,25830,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309722,418508.00
04/26/2019 16:15,2,6.246,ACTIVE,216.90,358.88,60.017,1556309704,"201051344000438","174011545737251",30.18,20.30,0,330.63,428.01,190.8,182.2,0.875,1276182.3,1276182.3,25862,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309723,418509.00
04/26/2019 16:15,2,6.334,ACTIVE,216.90,356.18,59.990,1556309704,"201051344001135","174011545737251",29.96,22.30,0,329.13,428.91,192.1,183.5,0.844,1263037.1,1263037.1,25811,0,0,0,L,1122011218,1,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309724,418510.00
04/26/2019 16:15,2,6.088,ACTIVE,219.16,362.49,60.028,1556309704,"201051344000983","174011545737251",30.87,15.80,0,334.24,424.41,190.3,181.8,0.875,1281734.0,1281734.0,17576,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309725,418511.00
04/26/2019 16:15,2,6.307,ACTIVE,217.13,357.08,60.012,1556309704,"201051344001203","174011545737251",30.26,21.00,0,332.73,430.72,193.3,184.7,0.902,1270759.7,1270759.7,25870,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309726,418512.00
04/26/2019 16:15,2,6.197,ACTIVE,215.77,356.18,60.012,1556309704,"201051344001230","174011545737251",30.16,19.50,0,316.50,426.81,189.2,180.7,0.875,1267008.4,1267008.4,25699,0,0,0,L,1122011218,1,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309727,418513.00
04/26/2019 16:15,2,6.387,ACTIVE,216.00,356.78,60.022,1556309704,"201051344000646","174011545737251",29.66,19.50,0,329.43,425.91,191.8,183.2,0.875,1260565.2,1260565.2,25842,0,0,0,L,1122011218,1,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309728,418514.00
04/26/2019 16:15,2,6.100,ACTIVE,218.26,361.29,60.017,1556309704,"201051344000867","174011545737251",30.53,17.30,0,333.93,422.00,188.6,180.1,0.844,1258905.4,1258905.4,49769,0,0,0,L,1122011218,1,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309729,418515.00
04/26/2019 16:15,2,6.139,ACTIVE,218.48,362.19,60.033,1556309704,"201051344000633","174011545737251",30.32,18.70,0,332.13,422.90,188.4,180.0,0.888,1256303.8,1256303.8,49867,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309730,418516.00
04/26/2019 16:15,2,6.188,ACTIVE,216.00,356.78,60.022,1556309704,"201051344000955","174011545737251",30.10,22.80,0,330.33,423.20,188.7,180.2,0.866,1280636.2,1280636.2,25859,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309731,418517.00
04/26/2019 16:15,2,6.082,ACTIVE,218.48,363.69,60.028,1556309704,"201051344000648","174011545737251",30.20,14.70,0,333.33,422.30,185.9,177.5,0.844,1271507.3,1271507.3,49319,0,0,0,L,1122011218,1,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309732,418518.00
04/26/2019 16:15,2,6.137,ACTIVE,218.93,362.19,60.043,1556309704,"201051344000645","174011545737251",30.59,15.30,0,334.24,425.31,190.2,181.6,0.853,1276399.1,1276399.1,49283,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309733,418519.00
04/26/2019 16:15,2,6.082,ACTIVE,218.93,362.79,60.033,1556309704,"201051344000569","174011545737251",30.93,16.00,0,334.54,425.01,190.4,181.9,0.879,1292546.2,1292546.2,17492,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309734,418520.00
04/26/2019 16:15,2,6.145,ACTIVE,219.16,369.70,60.038,1556309704,"179051228000119","174011545737251",30.83,19.80,0,336.04,426.81,191.9,183.3,0.902,79696.0,79696.0,17601,0,0,0,L,46974696,1,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556309735,418521.00
04/26/2019 16:30,2,5.996,ACTIVE,220.52,363.99,60.012,1556310605,"201051344000579","174011545737251",30.16,18.70,0,323.72,415.99,183.1,174.8,0.840,1292439.0,1292439.0,17945,0,0,0,L,1122011218,1,124.94,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310606,418522.00
04/26/2019 16:30,2,6.256,ACTIVE,218.26,358.28,60.012,1556310605,"201051344001025","174011545737251",30.14,26.50,0,327.62,410.28,191.0,182.4,0.840,1274783.4,1274783.4,25873,0,0,0,L,1122011218,1,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310607,418523.00
04/26/2019 16:30,2,5.980,ACTIVE,218.26,360.38,60.001,1556310605,"201051344001093","174011545737251",30.34,18.70,0,323.11,412.08,183.7,175.4,0.826,1258583.5,1258583.5,25916,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310608,418524.00
04/26/2019 16:30,2,5.922,ACTIVE,220.29,363.99,60.001,1556310605,"201051344000458","174011545737251",30.53,18.00,0,321.61,415.99,183.0,174.7,0.853,1275513.9,1275513.9,17695,0,0,0,L,1122011218,1,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310609,418525.00
04/26/2019 16:30,2,6.113,ACTIVE,217.35,357.38,60.001,1556310605,"201051344000890","174011545737251",30.08,22.00,0,324.62,406.07,186.2,177.8,0.853,1273293.9,1273293.9,25830,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310610,418526.00
04/26/2019 16:30,2,6.057,ACTIVE,220.29,360.69,59.990,1556310605,"201051344000988","174011545737251",19.82,14.30,0,323.11,400.36,121.4,115.3,0.548,983494.3,983494.3,18019,0,0,0,L,1122011218,1,124.72,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310610,418527.00
04/26/2019 16:30,2,6.102,ACTIVE,218.71,361.29,60.001,1556310605,"201051344000582","174011545737251",30.04,19.00,0,324.32,413.59,185.5,177.1,0.844,1252134.3,1252134.3,25804,0,0,0,L,1122011218,1,125.40,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310611,418528.00
04/26/2019 16:30,2,5.979,ACTIVE,219.16,362.79,59.996,1556310605,"201051344000868","174011545737251",30.45,15.30,0,322.51,411.48,184.3,175.9,0.826,1260719.7,1260719.7,49742,0,0,0,L,1122011218,1,124.27,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310612,418529.00
04/26/2019 16:30,2,5.926,ACTIVE,220.52,365.19,60.006,1556310605,"201051344000576","174011545737251",30.47,16.00,0,320.41,414.79,182.8,174.5,0.835,1278783.1,1278783.1,21786,0,0,0,L,1122011218,1,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310613,418530.00
04/26/2019 16:30,2,5.955,ACTIVE,220.52,364.29,59.990,1556310605,"201051344001158","174011545737251",30.28,16.30,0,323.41,415.69,182.6,174.4,0.835,1255514.0,1255514.0,18006,0,0,0,L,1122011218,1,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310614,418531.00
04/26/2019 16:30,2,6.027,ACTIVE,218.48,358.88,60.022,1556310605,"201051344000917","174011545737251",30.69,20.00,0,321.01,411.48,187.2,178.8,0.875,1268644.7,1268644.7,25720,0,0,0,L,1122011218,1,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310615,418532.00
04/26/2019 16:30,2,6.070,ACTIVE,217.80,353.47,59.996,1556310605,"201051344000417","174011545737251",19.62,20.00,0,318.30,389.84,120.6,114.5,0.566,1018069.6,1018069.6,25868,0,0,0,L,1122011218,1,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310617,418533.00
04/26/2019 16:30,2,6.141,ACTIVE,217.35,359.78,59.990,1556310605,"201051344000685","174011545737251",30.12,20.00,0,319.21,409.08,187.4,178.9,0.888,1274992.4,1274992.4,25890,0,0,0,L,1122011218,1,125.40,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310618,418534.00
04/26/2019 16:30,2,6.193,ACTIVE,218.71,361.29,59.996,1556310605,"201051344000651","174011545737251",30.14,21.50,0,323.41,409.98,188.9,180.4,0.844,1267849.2,1267849.2,25853,0,0,0,L,1122011218,1,125.85,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310618,418535.00
04/26/2019 16:30,2,5.916,ACTIVE,218.71,363.09,59.985,1556310605,"201051344000594","174011545737251",30.65,23.30,0,321.61,410.58,183.5,175.2,0.800,1280291.1,1280291.1,49737,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310619,418536.00
04/26/2019 16:30,2,5.920,ACTIVE,220.52,364.29,59.996,1556310605,"201051344000469","174011545737251",30.81,14.70,0,321.31,415.39,184.7,176.4,0.853,1260309.6,1260309.6,17980,0,0,0,L,1122011218,1,124.72,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310620,418537.00
04/26/2019 16:30,2,6.373,ACTIVE,218.71,360.99,60.001,1556310605,"201051344000585","174011545737251",30.06,20.00,0,323.72,412.68,193.9,185.3,0.879,1281117.8,1281117.8,25915,0,0,0,L,1122011218,1,125.17,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310621,418538.00
04/26/2019 16:30,2,5.971,ACTIVE,220.97,365.80,59.990,1556310605,"201051344000853","174011545737251",30.89,17.80,0,323.11,417.19,186.8,178.4,0.844,1283736.6,1283736.6,17579,0,0,0,L,1122011218,1,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310622,418539.00
04/26/2019 16:30,2,6.195,ACTIVE,217.35,359.18,59.996,1556310605,"201051344001145","174011545737251",30.14,19.50,0,324.62,412.08,189.1,180.6,0.871,1283272.6,1283272.6,25831,0,0,0,L,1122011218,1,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310623,418540.00
04/26/2019 16:30,2,6.070,ACTIVE,218.03,359.48,59.990,1556310605,"201051344000438","174011545737251",30.26,22.30,0,323.11,411.48,186.1,177.7,0.844,1276225.2,1276225.2,25863,0,0,0,L,1122011218,1,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310624,418541.00
04/26/2019 16:30,2,6.195,ACTIVE,218.26,358.88,60.033,1556310605,"201051344001135","174011545737251",29.84,24.00,0,325.22,409.08,187.2,178.7,0.844,1263080.4,1263080.4,25812,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310625,418542.00
04/26/2019 16:30,2,5.994,ACTIVE,220.52,364.59,59.996,1556310605,"201051344000983","174011545737251",30.61,16.70,0,321.61,414.79,185.8,177.4,0.866,1281777.1,1281777.1,17577,0,0,0,L,1122011218,1,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310626,418543.00
04/26/2019 16:30,2,6.188,ACTIVE,218.71,360.69,60.006,1556310605,"201051344001203","174011545737251",30.16,21.50,0,318.61,411.48,188.9,180.4,0.879,1270803.2,1270803.2,25871,0,0,0,L,1122011218,1,126.07,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310627,418544.00
04/26/2019 16:30,2,6.076,ACTIVE,217.35,358.28,60.006,1556310605,"201051344001230","174011545737251",30.20,19.30,0,323.72,406.67,185.8,177.4,0.853,1267051.1,1267051.1,25700,0,0,0,L,1122011218,1,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310628,418545.00
04/26/2019 16:30,2,6.213,ACTIVE,217.35,360.99,60.012,1556310605,"201051344000646","174011545737251",29.98,20.30,0,321.01,408.18,188.6,180.1,0.875,1260608.5,1260608.5,25843,0,0,0,L,1122011218,1,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310629,418546.00
04/26/2019 16:30,2,5.979,ACTIVE,219.61,362.19,60.022,1556310605,"201051344000867","174011545737251",30.53,18.70,0,323.41,409.08,184.9,176.5,0.826,1258947.9,1258947.9,49770,0,0,0,L,1122011218,1,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310630,418547.00
04/26/2019 16:30,2,6.035,ACTIVE,219.61,363.69,59.990,1556310605,"201051344000633","174011545737251",30.22,18.00,0,322.21,415.39,184.7,176.3,0.879,1256346.3,1256346.3,49868,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310631,418548.00
04/26/2019 16:30,2,6.158,ACTIVE,217.58,358.88,59.959,1556310605,"201051344000955","174011545737251",29.72,24.00,0,321.61,404.87,185.2,176.9,0.862,1280678.6,1280678.6,25860,0,0,0,L,1122011218,1,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310631,418549.00
04/26/2019 16:30,2,5.889,ACTIVE,219.84,362.79,60.001,1556310605,"201051344000648","174011545737251",30.69,15.30,0,323.11,414.19,183.0,174.7,0.826,1271549.4,1271549.4,49320,0,0,0,L,1122011218,1,124.27,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310632,418550.00
04/26/2019 16:30,2,5.988,ACTIVE,220.29,364.29,59.990,1556310605,"201051344000645","174011545737251",30.69,15.80,0,322.21,414.49,186.2,177.8,0.826,1276442.0,1276442.0,49284,0,0,0,L,1122011218,1,125.17,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310633,418551.00
04/26/2019 16:30,2,6.021,ACTIVE,220.29,363.99,59.996,1556310605,"201051344000569","174011545737251",30.55,16.70,0,323.41,414.49,186.3,177.9,0.857,1292589.3,1292589.3,17493,0,0,0,L,1122011218,1,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310634,418552.00
04/26/2019 16:30,2,6.051,ACTIVE,220.29,370.90,59.985,1556310605,"179051228000119","174011545737251",30.89,20.00,0,322.81,416.29,189.4,180.9,0.902,79739.4,79739.4,17602,0,0,0,L,46974696,1,125.17,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556310635,418553.00
04/26/2019 16:45,2,5.119,ACTIVE,218.26,360.99,60.006,1556311504,"201051344000579","174011545737251",30.69,19.30,0,320.11,409.08,159.2,151.7,0.756,1292479.1,1292479.1,17946,0,0,0,L,1122011218,1,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311506,418554.00
04/26/2019 16:45,2,5.463,ACTIVE,216.22,356.78,60.001,1556311504,"201051344001025","174011545737251",29.98,25.80,0,318.61,406.37,165.9,158.2,0.742,1274825.1,1274825.1,25874,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311507,418555.00
04/26/2019 16:45,2,5.176,ACTIVE,216.22,357.08,60.001,1556311504,"201051344001093","174011545737251",30.28,19.80,0,318.61,404.87,158.6,151.2,0.716,1258623.5,1258623.5,25917,0,0,0,L,1122011218,1,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311507,418556.00
04/26/2019 16:45,2,5.166,ACTIVE,218.03,358.58,60.038,1556311504,"201051344000458","174011545737251",30.51,18.30,0,318.00,406.97,159.6,152.1,0.747,1275554.2,1275554.2,17696,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311508,418557.00
04/26/2019 16:45,2,5.275,ACTIVE,215.32,356.48,60.012,1556311504,"201051344000890","174011545737251",30.18,22.00,0,317.10,400.36,161.2,153.6,0.747,1273334.4,1273334.4,25831,0,0,0,L,1122011218,1,124.04,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311509,418558.00
04/26/2019 16:45,2,5.240,ACTIVE,218.03,355.58,60.006,1556311504,"201051344000988","174011545737251",19.82,15.30,0,318.61,389.24,105.2,99.6,0.491,983520.8,983520.8,18020,0,0,0,L,1122011218,1,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311510,418559.00
