ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 16:45,2,5.250,ACTIVE,216.67,357.38,60.006,1556311504,"201051344000582","174011545737251",30.22,20.70,0,318.91,407.27,160.7,153.1,0.747,1252174.7,1252174.7,25805,0,0,0,L,1122011218,1,124.27,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311511,418560.00
04/26/2019 16:45,2,5.127,ACTIVE,217.13,358.28,59.980,1556311504,"201051344000868","174011545737251",30.65,15.30,0,319.51,405.17,159.1,151.6,0.720,1260759.9,1260759.9,49743,0,0,0,L,1122011218,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311512,418561.00
04/26/2019 16:45,2,5.074,ACTIVE,218.26,360.99,60.006,1556311504,"201051344000576","174011545737251",30.83,15.30,0,320.41,409.98,158.4,151.0,0.734,1278823.1,1278823.1,21787,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311513,418562.00
04/26/2019 16:45,2,5.125,ACTIVE,218.26,361.59,60.017,1556311504,"201051344001158","174011545737251",30.42,16.70,0,319.21,405.17,157.9,150.5,0.738,1255553.9,1255553.9,18007,0,0,0,L,1122011218,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311514,418563.00
04/26/2019 16:45,2,5.273,ACTIVE,216.22,356.18,60.033,1556311504,"201051344000917","174011545737251",30.36,22.00,0,319.21,405.47,162.1,154.5,0.765,1268685.5,1268685.5,25721,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311515,418564.00
04/26/2019 16:45,2,5.236,ACTIVE,215.54,350.47,60.012,1556311504,"201051344000417","174011545737251",19.74,20.70,0,320.11,386.83,104.8,99.2,0.491,1018095.7,1018095.7,25869,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311516,418565.00
04/26/2019 16:45,2,5.346,ACTIVE,215.09,357.08,60.006,1556311504,"201051344000685","174011545737251",29.92,20.70,0,316.20,401.26,161.9,154.4,0.778,1275033.0,1275033.0,25891,0,0,0,L,1122011218,1,124.27,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311518,418566.00
04/26/2019 16:45,2,5.414,ACTIVE,216.45,357.38,60.017,1556311504,"201051344000651","174011545737251",29.82,23.00,0,319.81,407.57,163.5,155.9,0.738,1267890.2,1267890.2,25854,0,0,0,L,1122011218,1,124.72,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311518,418567.00
04/26/2019 16:45,2,5.152,ACTIVE,216.45,357.68,60.022,1556311504,"201051344000594","174011545737251",30.43,23.50,0,317.70,405.17,158.8,151.4,0.716,1280331.2,1280331.2,49738,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311519,418568.00
04/26/2019 16:45,2,5.139,ACTIVE,218.26,360.08,60.022,1556311504,"201051344000469","174011545737251",30.59,15.00,0,319.21,407.27,159.1,151.7,0.729,1260349.9,1260349.9,17981,0,0,0,L,1122011218,1,123.36,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311520,418569.00
04/26/2019 16:45,2,5.496,ACTIVE,216.45,357.08,60.022,1556311504,"201051344000585","174011545737251",30.18,20.00,0,318.30,407.27,167.9,160.1,0.773,1281160.0,1281160.0,25916,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311521,418570.00
04/26/2019 16:45,2,5.170,ACTIVE,218.48,360.08,60.028,1556311504,"201051344000853","174011545737251",30.85,17.80,0,323.41,409.68,161.5,154.0,0.734,1283777.3,1283777.3,17580,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311522,418571.00
04/26/2019 16:45,2,5.303,ACTIVE,215.54,354.67,60.022,1556311504,"201051344001145","174011545737251",30.36,19.80,0,319.21,401.56,162.9,155.3,0.751,1283313.5,1283313.5,25832,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311523,418572.00
04/26/2019 16:45,2,5.268,ACTIVE,216.00,356.78,60.028,1556311504,"201051344000438","174011545737251",30.12,23.30,0,318.61,404.27,160.6,153.1,0.751,1276265.5,1276265.5,25864,0,0,0,L,1122011218,1,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311524,418573.00
04/26/2019 16:45,2,5.332,ACTIVE,216.22,355.88,60.028,1556311504,"201051344001135","174011545737251",29.94,23.80,0,318.61,405.17,161.6,154.0,0.747,1263120.9,1263120.9,25813,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311525,418574.00
04/26/2019 16:45,2,5.102,ACTIVE,218.03,358.88,60.001,1556311504,"201051344000983","174011545737251",31.07,16.00,0,321.61,405.47,160.4,152.9,0.751,1281817.5,1281817.5,17578,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311526,418575.00
04/26/2019 16:45,2,5.279,ACTIVE,216.45,356.18,60.017,1556311504,"201051344001203","174011545737251",30.30,23.00,0,317.70,405.47,161.8,154.3,0.760,1270844.0,1270844.0,25872,0,0,0,L,1122011218,1,124.94,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311527,418576.00
04/26/2019 16:45,2,5.141,ACTIVE,215.09,354.37,59.990,1556311504,"201051344001230","174011545737251",30.53,20.00,0,316.80,400.06,158.9,151.5,0.734,1267091.1,1267091.1,25701,0,0,0,L,1122011218,1,123.81,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311528,418577.00
04/26/2019 16:45,2,5.303,ACTIVE,215.32,357.08,60.017,1556311504,"201051344000646","174011545737251",30.14,21.00,0,315.90,405.47,161.7,154.2,0.778,1260649.0,1260649.0,25844,0,0,0,L,1122011218,1,124.04,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311529,418578.00
04/26/2019 16:45,2,5.137,ACTIVE,217.13,356.78,60.022,1556311504,"201051344000867","174011545737251",30.32,17.80,0,320.11,403.97,157.6,150.2,0.716,1258987.8,1258987.8,49771,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311530,418579.00
04/26/2019 16:45,2,5.109,ACTIVE,217.35,361.29,60.028,1556311504,"201051344000633","174011545737251",30.47,18.70,0,318.61,405.47,157.7,150.3,0.747,1256386.1,1256386.1,49869,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311531,418580.00
04/26/2019 16:45,2,5.137,ACTIVE,215.32,354.67,60.022,1556311504,"201051344000955","174011545737251",30.43,24.80,0,317.40,399.46,158.2,150.8,0.725,1280718.3,1280718.3,25861,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311532,418581.00
04/26/2019 16:45,2,5.057,ACTIVE,217.80,359.18,60.033,1556311504,"201051344000648","174011545737251",30.47,15.50,0,318.61,405.17,156.1,148.7,0.712,1271588.8,1271588.8,49321,0,0,0,L,1122011218,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311533,418582.00
04/26/2019 16:45,2,5.078,ACTIVE,218.03,359.78,60.028,1556311504,"201051344000645","174011545737251",30.83,16.00,0,321.91,404.87,158.4,151.0,0.698,1276482.1,1276482.1,49285,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311534,418583.00
04/26/2019 16:45,2,5.139,ACTIVE,217.80,360.38,60.033,1556311504,"201051344000569","174011545737251",30.85,17.30,0,319.51,405.77,160.5,153.0,0.729,1292629.8,1292629.8,17494,0,0,0,L,1122011218,1,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311535,418584.00
04/26/2019 16:45,2,5.174,ACTIVE,218.03,364.89,60.065,1556311504,"179051228000119","174011545737251",30.77,20.00,0,321.91,410.58,161.2,153.7,0.765,79780.0,79780.0,17603,0,0,0,L,46974696,1,123.59,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556311535,418585.00
04/26/2019 17:00,2,4.607,ACTIVE,217.58,357.68,60.006,1556312404,"201051344000579","174011545737251",30.97,19.00,0,320.71,398.56,144.5,137.5,0.663,1292514.4,1292514.4,17947,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312405,418586.00
04/26/2019 17:00,2,4.941,ACTIVE,215.77,354.07,60.017,1556312404,"201051344001025","174011545737251",30.30,24.80,0,320.71,394.35,151.6,144.4,0.681,1274861.9,1274861.9,25875,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312406,418587.00
04/26/2019 17:00,2,4.621,ACTIVE,216.00,355.58,60.017,1556312404,"201051344001093","174011545737251",30.91,19.50,0,321.61,393.15,144.6,137.6,0.654,1258658.7,1258658.7,25918,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312407,418588.00
04/26/2019 17:00,2,4.664,ACTIVE,217.58,356.48,60.012,1556312404,"201051344000458","174011545737251",30.57,18.30,0,320.41,398.26,144.4,137.4,0.681,1275589.4,1275589.4,17697,0,0,0,L,1122011218,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312408,418589.00
04/26/2019 17:00,2,4.754,ACTIVE,214.87,353.77,60.006,1556312404,"201051344000890","174011545737251",30.57,22.00,0,321.61,393.45,147.3,140.2,0.681,1273370.2,1273370.2,25832,0,0,0,L,1122011218,1,123.81,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312409,418590.00
04/26/2019 17:00,2,4.691,ACTIVE,217.58,354.07,60.012,1556312404,"201051344000988","174011545737251",20.08,14.70,0,321.01,395.85,95.5,90.3,0.446,983543.8,983543.8,18021,0,0,0,L,1122011218,1,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312410,418591.00
04/26/2019 17:00,2,4.748,ACTIVE,216.22,355.88,60.006,1556312404,"201051344000582","174011545737251",30.51,20.30,0,320.71,395.55,146.7,139.7,0.676,1252210.3,1252210.3,25806,0,0,0,L,1122011218,1,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312411,418592.00
04/26/2019 17:00,2,4.631,ACTIVE,216.67,356.48,60.012,1556312404,"201051344000868","174011545737251",30.69,14.30,0,319.51,397.66,144.0,137.0,0.654,1260795.1,1260795.1,49744,0,0,0,L,1122011218,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312412,418593.00
04/26/2019 17:00,2,4.572,ACTIVE,217.58,357.38,60.006,1556312404,"201051344000576","174011545737251",30.91,15.30,0,320.41,398.86,143.2,136.3,0.663,1278858.1,1278858.1,21788,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312413,418594.00
04/26/2019 17:00,2,4.594,ACTIVE,217.80,360.38,60.017,1556312404,"201051344001158","174011545737251",30.77,16.00,0,321.01,398.86,143.1,136.2,0.654,1255588.7,1255588.7,18008,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312414,418595.00
04/26/2019 17:00,2,4.854,ACTIVE,215.77,356.18,60.017,1556312404,"201051344000917","174011545737251",30.26,21.00,0,320.71,394.95,148.8,141.7,0.703,1268721.5,1268721.5,25722,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312415,418596.00
04/26/2019 17:00,2,4.740,ACTIVE,215.32,350.17,60.012,1556312404,"201051344000417","174011545737251",19.94,20.70,0,318.91,389.24,95.7,90.5,0.446,1018118.8,1018118.8,25870,0,0,0,L,1122011218,1,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312416,418597.00
04/26/2019 17:00,2,4.811,ACTIVE,215.09,355.28,59.985,1556312404,"201051344000685","174011545737251",30.34,20.30,0,318.00,393.75,147.8,140.7,0.716,1275068.9,1275068.9,25892,0,0,0,L,1122011218,1,124.27,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312417,418598.00
04/26/2019 17:00,2,4.912,ACTIVE,216.22,355.58,60.012,1556312404,"201051344000651","174011545737251",30.04,21.80,0,320.41,411.18,149.5,142.3,0.685,1267926.5,1267926.5,25855,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312418,418599.00
04/26/2019 17:00,2,4.615,ACTIVE,216.22,357.08,60.012,1556312404,"201051344000594","174011545737251",30.87,22.80,0,319.21,394.35,144.3,137.3,0.654,1280366.3,1280366.3,49739,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312419,418600.00
04/26/2019 17:00,2,4.596,ALERT,217.80,357.98,59.990,1556312404,"201051344000469","174011545737251",31.09,13.70,0,304.78,422.00,144.7,137.7,0.663,1260385.0,1260385.0,17982,0,0,0,L,1122011218,1,123.14,124.49,0002,10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312421,418601.00
04/26/2019 17:00,2,5.002,ACTIVE,216.00,357.68,60.022,1556312404,"201051344000585","174011545737251",30.51,19.30,0,318.30,395.85,154.6,147.3,0.716,1281197.4,1281197.4,25917,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312422,418602.00
04/26/2019 17:00,2,4.607,ACTIVE,218.03,358.88,60.006,1556312404,"201051344000853","174011545737251",31.41,17.00,0,321.61,397.96,146.5,139.5,0.672,1283813.0,1283813.0,17581,0,0,0,L,1122011218,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312423,418603.00
04/26/2019 17:00,2,4.818,ACTIVE,214.87,354.97,60.006,1556312404,"201051344001145","174011545737251",30.65,19.30,0,321.61,403.67,149.5,142.4,0.694,1283349.7,1283349.7,25833,0,0,0,L,1122011218,1,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312424,418604.00
04/26/2019 17:00,2,4.707,ACTIVE,215.54,354.97,60.012,1556312404,"201051344000438","174011545737251",30.75,23.50,0,320.71,393.75,146.6,139.6,0.681,1276301.1,1276301.1,25865,0,0,0,L,1122011218,1,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312425,418605.00
04/26/2019 17:00,2,4.746,ACTIVE,215.54,354.67,59.980,1556312404,"201051344001135","174011545737251",30.81,23.50,0,321.61,401.26,148.1,141.0,0.672,1263156.8,1263156.8,25814,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312426,418606.00
04/26/2019 17:00,2,4.619,ACTIVE,217.35,357.08,59.980,1556312404,"201051344000983","174011545737251",31.21,15.30,0,318.91,398.86,145.9,138.9,0.694,1281853.0,1281853.0,17579,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312427,418607.00
04/26/2019 17:00,2,4.834,ACTIVE,215.77,355.58,60.012,1556312404,"201051344001203","174011545737251",30.38,21.50,0,318.91,394.35,148.8,141.7,0.694,1270880.0,1270880.0,25873,0,0,0,L,1122011218,1,124.49,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312428,418608.00
04/26/2019 17:00,2,4.699,ACTIVE,214.64,353.47,60.012,1556312404,"201051344001230","174011545737251",30.75,20.30,0,319.21,401.26,146.2,139.2,0.676,1267126.4,1267126.4,25702,0,0,0,L,1122011218,1,123.59,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312428,418609.00
04/26/2019 17:00,2,4.838,ACTIVE,214.87,354.67,60.006,1556312404,"201051344000646","174011545737251",30.40,19.80,0,319.81,400.96,148.9,141.8,0.694,1260684.9,1260684.9,25845,0,0,0,L,1122011218,1,123.81,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312429,418610.00
04/26/2019 17:00,2,4.670,ACTIVE,216.90,356.48,60.022,1556312404,"201051344000867","174011545737251",30.47,17.00,0,320.11,397.35,144.1,137.2,0.654,1259022.7,1259022.7,49772,0,0,0,L,1122011218,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312430,418611.00
04/26/2019 17:00,2,4.629,ACTIVE,216.90,357.68,60.033,1556312404,"201051344000633","174011545737251",30.89,17.80,0,320.71,397.96,144.8,137.8,0.685,1256421.0,1256421.0,49870,0,0,0,L,1122011218,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312431,418612.00
04/26/2019 17:00,2,4.758,ACTIVE,214.87,354.67,60.017,1556312404,"201051344000955","174011545737251",30.20,25.00,0,319.81,397.35,145.5,138.5,0.676,1280753.3,1280753.3,25862,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312432,418613.00
04/26/2019 17:00,2,4.574,ACTIVE,217.13,356.78,60.028,1556312404,"201051344000648","174011545737251",31.07,14.70,0,319.81,398.56,143.9,137.0,0.663,1271623.2,1271623.2,49322,0,0,0,L,1122011218,1,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312433,418614.00
04/26/2019 17:00,2,4.635,ACTIVE,217.58,358.88,60.043,1556312404,"201051344000645","174011545737251",30.99,15.30,0,321.31,398.56,145.5,138.5,0.667,1276517.1,1276517.1,49286,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312434,418615.00
04/26/2019 17:00,2,4.189,ACTIVE,216.90,356.48,60.028,1556312404,"201051344000569","174011545737251",31.11,16.30,0,318.00,398.86,132.0,125.4,0.614,1292665.2,1292665.2,17495,0,0,0,L,1122011218,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312435,418616.00
04/26/2019 17:00,2,4.055,ACTIVE,216.45,359.18,59.996,1556312404,"179051228000119","174011545737251",31.17,19.00,0,324.32,402.46,127.8,121.4,0.557,79815.7,79815.7,17604,0,0,0,L,46974696,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556312436,418617.00
04/26/2019 17:15,2,4.117,ACTIVE,217.35,355.58,60.017,1556313305,"201051344000579","174011545737251",30.83,19.00,0,320.41,394.05,128.6,122.2,0.597,1292546.1,1292546.1,17948,0,0,0,L,1122011218,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313306,418618.00
04/26/2019 17:15,2,4.402,ACTIVE,215.77,353.47,60.012,1556313305,"201051344001025","174011545737251",30.45,24.30,0,321.91,391.04,135.8,129.1,0.610,1274895.3,1274895.3,25876,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313307,418619.00
04/26/2019 17:15,2,4.129,ACTIVE,216.00,352.87,60.043,1556313305,"201051344001093","174011545737251",30.63,18.00,0,320.71,389.84,128.2,121.8,0.579,1258690.3,1258690.3,25919,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313308,418620.00
04/26/2019 17:15,2,4.090,ACTIVE,217.35,353.77,60.017,1556313305,"201051344000458","174011545737251",30.91,20.30,0,322.21,395.55,128.1,121.7,0.592,1275621.2,1275621.2,17698,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313309,418621.00
04/26/2019 17:15,2,4.240,ACTIVE,215.09,350.77,60.022,1556313305,"201051344000890","174011545737251",30.63,20.70,0,319.51,390.14,131.4,124.9,0.623,1273402.6,1273402.6,25833,0,0,0,L,1122011218,1,123.81,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313310,418622.00
04/26/2019 17:15,2,4.170,ACTIVE,217.35,352.27,60.017,1556313305,"201051344000988","174011545737251",20.04,15.50,0,318.61,397.05,84.7,79.8,0.393,983564.6,983564.6,18022,0,0,0,L,1122011218,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313311,418623.00
04/26/2019 17:15,2,4.291,ACTIVE,216.22,354.07,60.028,1556313305,"201051344000582","174011545737251",30.12,20.70,0,320.11,391.94,130.9,124.5,0.597,1252242.6,1252242.6,25807,0,0,0,L,1122011218,1,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313312,418624.00
04/26/2019 17:15,2,4.070,ACTIVE,216.45,354.07,60.028,1556313305,"201051344000868","174011545737251",30.81,14.30,0,321.01,394.35,127.0,120.7,0.579,1260826.6,1260826.6,49745,0,0,0,L,1122011218,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313313,418625.00
04/26/2019 17:15,2,4.025,ACTIVE,217.35,355.88,59.990,1556313305,"201051344000576","174011545737251",31.05,14.70,0,322.21,395.25,126.6,120.3,0.579,1278889.5,1278889.5,21789,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313313,418626.00
04/26/2019 17:15,2,4.086,ACTIVE,217.35,354.67,60.059,1556313305,"201051344001158","174011545737251",30.59,16.00,0,321.31,393.75,126.6,120.3,0.592,1255620.1,1255620.1,18009,0,0,0,L,1122011218,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313314,418627.00
04/26/2019 17:15,2,4.279,ACTIVE,215.77,353.77,60.022,1556313305,"201051344000917","174011545737251",30.57,21.00,0,320.11,391.04,132.4,125.9,0.619,1268754.1,1268754.1,25723,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313316,418628.00
04/26/2019 17:15,2,4.248,ACTIVE,215.32,348.66,60.028,1556313305,"201051344000417","174011545737251",19.90,19.50,0,318.30,388.34,85.6,80.7,0.402,1018139.7,1018139.7,25871,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313317,418629.00
04/26/2019 17:15,2,4.273,ACTIVE,215.09,353.47,60.017,1556313305,"201051344000685","174011545737251",30.57,20.70,0,318.30,390.74,132.3,125.8,0.623,1275101.4,1275101.4,25893,0,0,0,L,1122011218,1,124.27,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313318,418630.00
04/26/2019 17:15,2,4.326,ACTIVE,216.22,353.17,60.028,1556313305,"201051344000651","174011545737251",30.40,21.30,0,319.51,390.74,133.1,126.5,0.605,1267959.3,1267959.3,25856,0,0,0,L,1122011218,1,124.49,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313318,418631.00
04/26/2019 17:15,2,4.078,ACTIVE,216.00,354.07,60.028,1556313305,"201051344000594","174011545737251",30.87,22.00,0,321.61,392.85,127.6,121.2,0.575,1280397.9,1280397.9,49740,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313319,418632.00
04/26/2019 17:15,2,4.059,ACTIVE,217.35,355.88,60.022,1556313305,"201051344000469","174011545737251",30.95,14.30,0,318.30,395.25,127.2,120.9,0.601,1260416.5,1260416.5,17984,0,0,0,L,1122011218,1,122.68,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313320,418633.00
04/26/2019 17:15,2,4.445,ACTIVE,216.00,354.67,60.033,1556313305,"201051344000585","174011545737251",30.61,19.80,0,319.21,408.18,137.8,131.1,0.628,1281231.3,1281231.3,25918,0,0,0,L,1122011218,1,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313321,418634.00
04/26/2019 17:15,2,4.133,ACTIVE,217.80,355.88,60.033,1556313305,"201051344000853","174011545737251",30.89,16.00,0,324.02,395.85,129.3,122.9,0.597,1283845.1,1283845.1,17582,0,0,0,L,1122011218,1,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313322,418635.00
04/26/2019 17:15,2,4.283,ACTIVE,215.32,353.77,60.022,1556313305,"201051344001145","174011545737251",30.77,18.00,0,321.31,390.44,133.4,126.9,0.614,1283382.4,1283382.4,25834,0,0,0,L,1122011218,1,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313323,418636.00
04/26/2019 17:15,2,4.219,ACTIVE,215.54,353.47,60.028,1556313305,"201051344000438","174011545737251",30.59,21.80,0,320.41,391.34,130.7,124.2,0.614,1276333.2,1276333.2,25866,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313324,418637.00
04/26/2019 17:15,2,4.281,ACTIVE,215.54,351.97,60.028,1556313305,"201051344001135","174011545737251",30.28,24.30,0,322.21,391.04,131.3,124.8,0.588,1263189.1,1263189.1,25815,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313325,418638.00
04/26/2019 17:15,2,4.113,ACTIVE,217.13,354.07,60.022,1556313305,"201051344000983","174011545737251",30.83,15.80,0,320.41,394.65,128.3,121.9,0.601,1281884.9,1281884.9,17580,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313326,418639.00
04/26/2019 17:15,2,4.229,ACTIVE,216.00,353.17,60.028,1556313305,"201051344001203","174011545737251",30.59,21.50,0,320.41,391.34,130.9,124.5,0.623,1270912.3,1270912.3,25874,0,0,0,L,1122011218,1,124.49,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313327,418640.00
04/26/2019 17:15,2,4.125,ACTIVE,215.09,352.87,60.028,1556313305,"201051344001230","174011545737251",30.83,19.50,0,319.21,390.74,128.8,122.4,0.592,1267158.2,1267158.2,25703,0,0,0,L,1122011218,1,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313328,418641.00
04/26/2019 17:15,2,4.295,ACTIVE,215.09,354.37,60.022,1556313305,"201051344000646","174011545737251",30.36,19.50,0,318.61,391.04,132.1,125.5,0.632,1260717.4,1260717.4,25846,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313329,418642.00
04/26/2019 17:15,2,4.037,ACTIVE,216.45,352.87,60.028,1556313305,"201051344000867","174011545737251",30.85,17.00,0,321.31,393.15,126.2,119.9,0.579,1259054.0,1259054.0,49773,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313330,418643.00
04/26/2019 17:15,2,4.078,ACTIVE,216.90,356.48,60.028,1556313305,"201051344000633","174011545737251",30.63,17.30,0,319.81,395.85,126.4,120.1,0.597,1256452.3,1256452.3,49871,0,0,0,L,1122011218,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313331,418644.00
04/26/2019 17:15,2,4.119,ACTIVE,215.09,351.97,60.022,1556313305,"201051344000955","174011545737251",30.71,24.30,0,320.41,387.44,128.2,121.8,0.583,1280784.9,1280784.9,25863,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313332,418645.00
04/26/2019 17:15,2,3.996,ACTIVE,216.90,354.07,60.028,1556313305,"201051344000648","174011545737251",30.73,15.50,0,320.41,394.05,124.4,118.1,0.570,1271654.1,1271654.1,49323,0,0,0,L,1122011218,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313333,418646.00
04/26/2019 17:15,2,4.061,ACTIVE,217.13,354.67,60.028,1556313305,"201051344000645","174011545737251",30.77,15.30,0,323.41,394.05,126.6,120.2,0.575,1276548.5,1276548.5,49287,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313334,418647.00
04/26/2019 17:15,2,4.117,ACTIVE,217.13,355.88,60.028,1556313305,"201051344000569","174011545737251",30.73,16.30,0,319.81,394.65,128.2,121.8,0.592,1292697.1,1292697.1,17496,0,0,0,L,1122011218,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313335,418648.00
04/26/2019 17:15,2,4.125,ACTIVE,217.35,360.38,60.022,1556313305,"179051228000119","174011545737251",30.99,18.70,0,322.21,403.67,129.6,123.1,0.610,79825.4,79825.4,17605,0,0,0,L,46974696,1,123.14,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556313336,418649.00
04/26/2019 17:30,2,3.570,ACTIVE,216.67,354.07,60.006,1556314204,"201051344000579","174011545737251",30.83,18.00,0,338.74,386.53,111.5,105.7,0.517,1292574.4,1292574.4,17949,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314205,418650.00
04/26/2019 17:30,2,3.838,ACTIVE,215.09,349.86,60.038,1556314204,"201051344001025","174011545737251",30.61,23.00,0,333.33,382.93,119.0,112.9,0.539,1274925.3,1274925.3,25877,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314206,418651.00
04/26/2019 17:30,2,3.580,ACTIVE,215.32,351.07,60.017,1556314204,"201051344001093","174011545737251",30.79,18.00,0,333.03,382.03,111.6,105.8,0.508,1258718.6,1258718.6,25920,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314207,418652.00
04/26/2019 17:30,2,3.516,ACTIVE,216.67,352.27,60.022,1556314204,"201051344000458","174011545737251",31.19,19.30,0,336.64,384.43,111.1,105.3,0.504,1275649.4,1275649.4,17699,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314208,418653.00
04/26/2019 17:30,2,3.725,ACTIVE,214.64,350.77,60.038,1556314204,"201051344000890","174011545737251",30.51,19.00,0,332.73,383.53,115.1,109.2,0.530,1273431.8,1273431.8,25834,0,0,0,L,1122011218,1,123.59,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314209,418654.00
04/26/2019 17:30,2,3.584,ACTIVE,216.67,360.08,60.012,1556314204,"201051344000988","174011545737251",20.12,13.30,0,320.11,395.55,73.1,68.6,0.605,983583.0,983583.0,18023,0,0,0,L,1122011218,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314210,418655.00
04/26/2019 17:30,2,3.705,ACTIVE,215.77,351.67,60.006,1556314204,"201051344000582","174011545737251",30.51,19.80,0,332.73,383.53,114.5,108.6,0.530,1252271.5,1252271.5,25808,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314210,418656.00
04/26/2019 17:30,2,3.469,ACTIVE,215.77,351.67,60.038,1556314204,"201051344000868","174011545737251",31.23,13.00,0,335.14,382.63,109.8,104.0,0.508,1260854.5,1260854.5,49746,0,0,0,L,1122011218,1,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314211,418657.00
04/26/2019 17:30,2,3.453,ACTIVE,216.90,353.47,60.012,1556314204,"201051344000576","174011545737251",31.23,14.30,0,338.74,385.93,109.3,103.5,0.508,1278917.2,1278917.2,21790,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314212,418658.00
04/26/2019 17:30,2,3.514,ACTIVE,216.90,353.47,60.017,1556314204,"201051344001158","174011545737251",30.77,15.00,0,338.14,384.13,109.5,103.8,0.513,1255647.9,1255647.9,18010,0,0,0,L,1122011218,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314213,418659.00
04/26/2019 17:30,2,3.727,ACTIVE,215.32,351.37,59.996,1556314204,"201051344000917","174011545737251",30.81,19.80,0,332.13,382.93,116.2,110.2,0.539,1268783.5,1268783.5,25724,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314214,418660.00
04/26/2019 17:30,2,3.688,ACTIVE,214.87,357.38,59.985,1556314204,"201051344000417","174011545737251",20.04,17.50,0,318.00,389.54,74.8,70.3,0.623,1018158.5,1018158.5,25872,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314215,418661.00
04/26/2019 17:30,2,3.723,ACTIVE,214.64,351.07,60.006,1556314204,"201051344000685","174011545737251",30.61,19.30,0,333.33,383.23,115.4,109.5,0.557,1275130.6,1275130.6,25894,0,0,0,L,1122011218,1,124.04,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314217,418662.00
04/26/2019 17:30,2,3.766,ACTIVE,215.54,351.67,60.006,1556314204,"201051344000651","174011545737251",30.57,21.00,0,333.03,383.23,116.7,110.7,0.530,1267988.8,1267988.8,25857,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314218,418663.00
04/26/2019 17:30,2,3.510,ACTIVE,215.54,351.37,60.001,1556314204,"201051344000594","174011545737251",31.11,21.30,0,333.03,382.33,110.5,104.8,0.499,1280426.0,1280426.0,49741,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314218,418664.00
04/26/2019 17:30,2,3.482,ACTIVE,216.90,353.47,60.006,1556314204,"201051344000469","174011545737251",31.19,13.30,0,336.64,386.83,110.0,104.3,0.526,1260444.6,1260444.6,17985,0,0,0,L,1122011218,1,122.46,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314220,418665.00
04/26/2019 17:30,2,3.879,ACTIVE,215.54,352.57,60.001,1556314204,"201051344000585","174011545737251",30.93,18.70,0,333.03,384.43,121.5,115.3,0.561,1281261.9,1281261.9,25919,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314220,418666.00
04/26/2019 17:30,2,3.551,ACTIVE,217.35,355.28,60.001,1556314204,"201051344000853","174011545737251",31.23,14.70,0,337.54,386.53,112.3,106.5,0.513,1283873.6,1283873.6,17583,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314221,418667.00
04/26/2019 17:30,2,3.770,ACTIVE,214.87,350.17,59.996,1556314204,"201051344001145","174011545737251",30.63,17.30,0,332.13,383.23,116.9,110.9,0.539,1283412.0,1283412.0,25835,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314222,418668.00
04/26/2019 17:30,2,3.641,ACTIVE,215.09,351.07,59.980,1556314204,"201051344000438","174011545737251",30.93,21.00,0,333.33,382.93,114.0,108.1,0.535,1276362.1,1276362.1,25867,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314223,418669.00
04/26/2019 17:30,2,3.682,ACTIVE,215.09,350.77,60.006,1556314204,"201051344001135","174011545737251",30.85,23.80,0,333.63,382.03,115.0,109.0,0.526,1263218.3,1263218.3,25816,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314224,418670.00
04/26/2019 17:30,2,3.514,ACTIVE,216.45,352.57,60.006,1556314204,"201051344000983","174011545737251",31.37,14.70,0,337.84,384.13,111.7,105.8,0.526,1281913.3,1281913.3,17581,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314225,418671.00
04/26/2019 17:30,2,3.643,ACTIVE,215.32,351.97,60.006,1556314204,"201051344001203","174011545737251",31.09,20.70,0,333.63,383.23,114.8,108.8,0.539,1270941.4,1270941.4,25875,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314226,418672.00
04/26/2019 17:30,2,3.602,ACTIVE,214.64,350.17,60.022,1556314204,"201051344001230","174011545737251",30.87,18.00,0,333.33,383.83,112.6,106.8,0.521,1267186.7,1267186.7,25704,0,0,0,L,1122011218,1,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314227,418673.00
04/26/2019 17:30,2,3.719,ACTIVE,214.41,351.07,60.006,1556314204,"201051344000646","174011545737251",30.63,18.30,0,332.13,383.83,115.5,109.5,0.535,1260746.6,1260746.6,25847,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314228,418674.00
04/26/2019 17:30,2,3.479,ACTIVE,216.22,351.67,60.038,1556314204,"201051344000867","174011545737251",31.09,15.80,0,335.44,382.33,109.5,103.8,0.499,1259081.8,1259081.8,49774,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314229,418675.00
04/26/2019 17:30,2,3.498,ACTIVE,216.45,353.77,59.985,1556314204,"201051344000633","174011545737251",30.95,16.70,0,337.84,385.33,109.7,103.9,0.521,1256480.2,1256480.2,49872,0,0,0,L,1122011218,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314230,418676.00
04/26/2019 17:30,2,3.576,ACTIVE,214.64,349.86,60.006,1556314204,"201051344000955","174011545737251",30.77,24.30,0,333.33,381.42,111.4,105.6,0.517,1280813.2,1280813.2,25864,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314231,418677.00
04/26/2019 17:30,2,3.426,ACTIVE,216.22,351.97,60.001,1556314204,"201051344000648","174011545737251",30.95,14.00,0,337.84,383.23,107.4,101.8,0.495,1271681.4,1271681.4,49324,0,0,0,L,1122011218,1,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314232,418678.00
04/26/2019 17:30,2,3.500,ACTIVE,216.67,352.57,60.001,1556314204,"201051344000645","174011545737251",30.79,14.30,0,338.44,385.03,109.2,103.5,0.499,1276576.4,1276576.4,49288,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314233,418679.00
04/26/2019 17:30,2,3.480,ACTIVE,216.45,352.27,60.001,1556314204,"201051344000569","174011545737251",31.57,15.30,0,337.84,385.33,111.3,105.5,0.517,1292725.4,1292725.4,17497,0,0,0,L,1122011218,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314234,418680.00
04/26/2019 17:30,2,3.496,ACTIVE,216.67,358.88,59.996,1556314204,"179051228000119","174011545737251",31.69,18.00,0,335.74,387.14,112.2,106.3,0.526,79854.0,79854.0,17606,0,0,0,L,46974696,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556314235,418681.00
04/26/2019 17:45,2,2.955,ACTIVE,216.45,351.07,60.028,1556315104,"201051344000579","174011545737251",31.45,17.30,0,338.14,378.72,94.2,88.9,0.433,1292598.7,1292598.7,17950,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315105,418682.00
04/26/2019 17:45,2,3.275,ACTIVE,214.87,348.96,60.001,1556315104,"201051344001025","174011545737251",30.63,21.00,0,333.33,379.62,101.6,96.2,0.455,1274951.4,1274951.4,25878,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315106,418683.00
04/26/2019 17:45,2,3.008,ACTIVE,215.09,348.66,60.038,1556315104,"201051344001093","174011545737251",31.01,17.30,0,333.33,376.31,94.5,89.3,0.429,1258742.9,1258742.9,25921,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315107,418684.00
04/26/2019 17:45,2,2.986,ACTIVE,216.00,349.86,60.028,1556315104,"201051344000458","174011545737251",30.95,19.50,0,338.14,377.22,93.7,88.5,0.429,1275673.5,1275673.5,17700,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315108,418685.00
04/26/2019 17:45,2,3.123,ACTIVE,214.41,348.66,60.022,1556315104,"201051344000890","174011545737251",31.11,18.00,0,334.24,378.42,98.4,93.1,0.451,1273457.0,1273457.0,25835,0,0,0,L,1122011218,1,123.59,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315109,418686.00
04/26/2019 17:45,2,3.002,ACTIVE,216.00,357.38,60.038,1556315104,"201051344000988","174011545737251",20.26,12.30,0,334.84,391.64,61.6,57.5,0.513,983598.7,983598.7,18024,0,0,0,L,1122011218,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315110,418687.00
04/26/2019 17:45,2,3.141,ACTIVE,215.32,349.86,60.065,1556315104,"201051344000582","174011545737251",30.79,19.30,0,333.33,378.12,98.0,92.6,0.451,1252296.6,1252296.6,25809,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315111,418688.00
04/26/2019 17:45,2,2.959,ACTIVE,215.54,351.07,60.038,1556315104,"201051344000868","174011545737251",30.69,13.30,0,334.54,376.92,92.0,86.9,0.415,1260878.3,1260878.3,49747,0,0,0,L,1122011218,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315112,418689.00
04/26/2019 17:45,2,2.893,ACTIVE,216.45,351.37,60.049,1556315104,"201051344000576","174011545737251",31.23,14.00,0,338.44,379.62,91.5,86.3,0.424,1278940.9,1278940.9,21791,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315113,418690.00
04/26/2019 17:45,2,2.947,ACTIVE,216.45,350.17,60.028,1556315104,"201051344001158","174011545737251",30.93,15.30,0,337.54,378.12,92.3,87.1,0.429,1255671.7,1255671.7,18011,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315113,418691.00
04/26/2019 17:45,2,3.180,ACTIVE,215.09,349.26,60.043,1556315104,"201051344000917","174011545737251",30.91,19.80,0,332.43,378.12,99.5,94.2,0.464,1268809.0,1268809.0,25725,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315114,418692.00
04/26/2019 17:45,2,3.117,ACTIVE,214.41,354.37,60.028,1556315104,"201051344000417","174011545737251",20.30,15.80,0,332.73,387.74,64.2,60.0,0.539,1018174.7,1018174.7,25873,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315116,418693.00
04/26/2019 17:45,2,3.146,ACTIVE,214.64,348.96,60.033,1556315104,"201051344000685","174011545737251",30.95,18.00,0,333.03,378.42,98.7,93.3,0.473,1275156.0,1275156.0,25895,0,0,0,L,1122011218,1,124.04,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315117,418694.00
04/26/2019 17:45,2,3.205,ACTIVE,215.09,350.77,60.028,1556315104,"201051344000651","174011545737251",30.73,19.80,0,333.63,378.12,99.8,94.4,0.455,1268014.4,1268014.4,25858,0,0,0,L,1122011218,1,124.04,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315118,418695.00
04/26/2019 17:45,2,2.936,ACTIVE,215.32,349.26,60.054,1556315104,"201051344000594","174011545737251",31.29,20.30,0,333.33,376.62,93.1,87.9,0.415,1280450.0,1280450.0,49742,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315119,418696.00
04/26/2019 17:45,2,2.936,ACTIVE,216.22,351.37,60.038,1556315104,"201051344000469","174011545737251",31.13,13.70,0,337.24,378.12,92.5,87.4,0.442,1260468.5,1260468.5,17986,0,0,0,L,1122011218,1,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315120,418697.00
04/26/2019 17:45,2,3.350,ACTIVE,215.09,350.47,60.001,1556315104,"201051344000585","174011545737251",30.85,17.30,0,333.03,379.62,104.6,99.1,0.482,1281288.6,1281288.6,25920,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315121,418698.00
04/26/2019 17:45,2,2.975,ACTIVE,216.67,351.67,60.012,1556315104,"201051344000853","174011545737251",31.39,14.30,0,338.44,382.63,94.5,89.3,0.433,1283898.0,1283898.0,17584,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315122,418699.00
04/26/2019 17:45,2,3.166,ACTIVE,214.64,349.86,60.033,1556315104,"201051344001145","174011545737251",31.27,16.00,0,333.63,379.32,100.3,94.9,0.473,1283437.8,1283437.8,25836,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315123,418700.00
04/26/2019 17:45,2,3.084,ACTIVE,214.87,349.26,59.996,1556315104,"201051344000438","174011545737251",31.23,19.50,0,333.03,377.22,97.5,92.1,0.455,1276387.2,1276387.2,25868,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315124,418701.00
