ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 17:45,2,3.156,ACTIVE,214.64,348.06,60.033,1556315104,"201051344001135","174011545737251",30.75,22.50,0,333.63,377.22,98.3,93.0,0.442,1263243.5,1263243.5,25817,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315125,418702.00
04/26/2019 17:45,2,2.979,ACTIVE,216.00,350.17,60.043,1556315104,"201051344000983","174011545737251",31.23,14.70,0,335.74,378.42,94.2,89.0,0.442,1281937.6,1281937.6,17582,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315126,418703.00
04/26/2019 17:45,2,3.127,ACTIVE,215.09,348.36,60.038,1556315104,"201051344001203","174011545737251",30.77,19.00,0,333.63,378.12,97.4,92.1,0.455,1270966.4,1270966.4,25876,0,0,0,L,1122011218,1,124.04,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315127,418704.00
04/26/2019 17:45,2,3.061,ACTIVE,214.41,348.06,60.043,1556315104,"201051344001230","174011545737251",30.89,16.70,0,333.63,377.22,95.8,90.6,0.446,1267211.3,1267211.3,25705,0,0,0,L,1122011218,1,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315127,418705.00
04/26/2019 17:45,2,3.162,ACTIVE,214.41,348.96,60.033,1556315104,"201051344000646","174011545737251",30.85,17.00,0,333.93,379.02,98.8,93.5,0.464,1260771.9,1260771.9,25848,0,0,0,L,1122011218,1,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315128,418706.00
04/26/2019 17:45,2,2.916,ACTIVE,215.77,348.96,60.038,1556315104,"201051344000867","174011545737251",31.11,16.00,0,335.14,376.62,91.9,86.8,0.415,1259105.5,1259105.5,49775,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315129,418707.00
04/26/2019 17:45,2,2.963,ACTIVE,216.22,351.97,60.033,1556315104,"201051344000633","174011545737251",30.71,16.30,0,337.84,378.72,92.2,87.1,0.438,1256504.0,1256504.0,49873,0,0,0,L,1122011218,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315130,418708.00
04/26/2019 17:45,2,3.029,ACTIVE,214.19,347.46,60.033,1556315104,"201051344000955","174011545737251",30.95,22.50,0,334.24,376.01,95.1,89.8,0.438,1280837.6,1280837.6,25865,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315131,418709.00
04/26/2019 17:45,2,2.857,ACTIVE,216.00,349.86,60.028,1556315104,"201051344000648","174011545737251",31.09,13.30,0,338.14,377.22,90.0,84.9,0.415,1271704.7,1271704.7,49325,0,0,0,L,1122011218,1,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315132,418710.00
04/26/2019 17:45,2,2.900,ACTIVE,216.22,349.86,60.028,1556315104,"201051344000645","174011545737251",31.17,15.00,0,337.54,377.82,91.6,86.5,0.411,1276600.1,1276600.1,49289,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315133,418711.00
04/26/2019 17:45,2,2.932,ACTIVE,216.00,350.47,60.012,1556315104,"201051344000569","174011545737251",31.47,14.70,0,335.74,377.82,93.4,88.2,0.429,1292749.6,1292749.6,17498,0,0,0,L,1122011218,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315134,418712.00
04/26/2019 17:45,2,2.984,ACTIVE,216.45,354.67,60.017,1556315104,"179051228000119","174011545737251",31.27,17.50,0,336.64,382.63,94.5,89.3,0.438,79878.3,79878.3,17607,0,0,0,L,46974696,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556315135,418713.00
04/26/2019 18:00,2,2.430,ACTIVE,215.54,362.79,60.033,1556316004,"201051344000579","174011545737251",31.27,16.30,0,321.01,395.25,77.0,72.4,0.632,1292618.8,1292618.8,17951,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316005,418714.00
04/26/2019 18:00,2,2.676,ACTIVE,214.41,346.56,60.033,1556316004,"201051344001025","174011545737251",31.15,20.00,0,334.24,373.91,84.4,79.6,0.371,1274973.4,1274973.4,25879,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316006,418715.00
04/26/2019 18:00,2,2.477,ACTIVE,214.64,357.98,60.022,1556316004,"201051344001093","174011545737251",30.69,16.70,0,321.31,387.44,77.0,72.4,0.623,1258763.2,1258763.2,25922,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316007,418716.00
04/26/2019 18:00,2,2.451,ACTIVE,215.54,359.78,60.033,1556316004,"201051344000458","174011545737251",30.67,18.30,0,319.51,392.55,76.2,71.6,0.628,1275693.5,1275693.5,17701,0,0,0,L,1122011218,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316008,418717.00
04/26/2019 18:00,2,2.607,ACTIVE,214.19,345.96,60.033,1556316004,"201051344000890","174011545737251",30.89,17.30,0,334.24,372.41,81.6,76.9,0.371,1273478.3,1273478.3,25836,0,0,0,L,1122011218,1,123.36,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316009,418718.00
04/26/2019 18:00,2,2.461,ACTIVE,215.54,355.88,60.038,1556316004,"201051344000988","174011545737251",20.06,12.00,0,335.74,382.63,50.1,46.4,0.415,983611.7,983611.7,18025,0,0,0,L,1122011218,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316010,418719.00
04/26/2019 18:00,2,2.609,ACTIVE,215.09,348.36,60.022,1556316004,"201051344000582","174011545737251",30.59,18.30,0,333.63,372.71,80.9,76.1,0.367,1252317.7,1252317.7,25810,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316010,418720.00
04/26/2019 18:00,2,2.371,ACTIVE,215.09,359.78,60.038,1556316004,"201051344000868","174011545737251",31.09,12.30,0,317.70,389.24,74.7,70.1,0.601,1260898.0,1260898.0,49748,0,0,0,L,1122011218,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316011,418721.00
04/26/2019 18:00,2,2.344,ACTIVE,215.77,359.78,60.038,1556316004,"201051344000576","174011545737251",31.15,12.30,0,319.81,394.65,74.0,69.5,0.605,1278960.3,1278960.3,21792,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316012,418722.00
04/26/2019 18:00,2,2.408,ACTIVE,215.77,360.99,60.043,1556316004,"201051344001158","174011545737251",30.69,14.00,0,316.50,394.65,74.9,70.4,0.619,1255691.4,1255691.4,18012,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316013,418723.00
04/26/2019 18:00,2,2.646,ACTIVE,214.87,346.56,60.033,1556316004,"201051344000917","174011545737251",30.75,18.70,0,332.43,373.61,82.4,77.6,0.371,1268830.4,1268830.4,25726,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316014,418724.00
04/26/2019 18:00,2,2.621,ACTIVE,214.41,350.77,60.054,1556316004,"201051344000417","174011545737251",20.04,14.30,0,332.73,380.82,53.2,49.4,0.442,1018188.4,1018188.4,25874,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316015,418725.00
04/26/2019 18:00,2,2.613,ACTIVE,214.41,347.76,60.033,1556316004,"201051344000685","174011545737251",30.87,16.30,0,334.54,372.71,81.7,76.9,0.384,1275177.3,1275177.3,25896,0,0,0,L,1122011218,1,124.04,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316017,418726.00
04/26/2019 18:00,2,2.666,ACTIVE,214.87,347.76,60.049,1556316004,"201051344000651","174011545737251",30.63,19.00,0,333.63,372.71,82.7,77.9,0.362,1268035.9,1268035.9,25859,0,0,0,L,1122011218,1,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316018,418727.00
04/26/2019 18:00,2,2.439,ACTIVE,214.87,359.78,60.022,1556316004,"201051344000594","174011545737251",30.63,18.70,0,318.61,389.24,75.7,71.2,0.610,1280469.9,1280469.9,49743,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316019,418728.00
04/26/2019 18:00,2,2.398,ACTIVE,215.77,361.89,60.049,1556316004,"201051344000469","174011545737251",30.91,12.70,0,318.30,394.05,75.1,70.6,0.628,1260488.2,1260488.2,17987,0,0,0,L,1122011218,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316019,418729.00
04/26/2019 18:00,2,2.754,ACTIVE,214.87,348.96,60.049,1556316004,"201051344000585","174011545737251",31.41,17.00,0,333.63,374.51,87.6,82.6,0.389,1281311.3,1281311.3,25921,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316020,418730.00
04/26/2019 18:00,2,2.445,ACTIVE,216.22,364.29,60.070,1556316004,"201051344000853","174011545737251",31.11,13.70,0,321.31,395.85,77.0,72.4,0.619,1283918.3,1283918.3,17585,0,0,0,L,1122011218,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316021,418731.00
04/26/2019 18:00,2,2.611,ACTIVE,214.41,348.06,60.038,1556316004,"201051344001145","174011545737251",31.45,15.30,0,334.24,373.31,83.2,78.4,0.371,1283459.4,1283459.4,25837,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316022,418732.00
04/26/2019 18:00,2,2.561,ACTIVE,214.64,347.16,60.043,1556316004,"201051344000438","174011545737251",30.99,18.00,0,333.33,373.01,80.3,75.6,0.376,1276408.2,1276408.2,25869,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316023,418733.00
04/26/2019 18:00,2,2.586,ACTIVE,214.41,345.36,60.022,1556316004,"201051344001135","174011545737251",31.07,21.30,0,334.24,371.81,81.4,76.6,0.362,1263264.7,1263264.7,25818,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316024,418734.00
04/26/2019 18:00,2,2.424,ACTIVE,215.32,361.29,60.054,1556316004,"201051344000983","174011545737251",31.21,13.70,0,320.11,393.45,76.7,72.1,0.645,1281957.7,1281957.7,17583,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316025,418735.00
04/26/2019 18:00,2,2.559,ACTIVE,214.87,346.26,60.038,1556316004,"201051344001203","174011545737251",30.99,17.80,0,331.53,373.31,80.3,75.6,0.376,1270987.4,1270987.4,25877,0,0,0,L,1122011218,1,124.04,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316026,418736.00
04/26/2019 18:00,2,2.506,ACTIVE,214.19,345.36,60.043,1556316004,"201051344001230","174011545737251",31.01,16.00,0,333.63,370.90,78.7,74.1,0.362,1267231.9,1267231.9,25706,0,0,0,L,1122011218,1,123.36,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316027,418737.00
04/26/2019 18:00,2,2.607,ACTIVE,214.19,347.46,60.033,1556316004,"201051344000646","174011545737251",30.95,16.30,0,333.63,373.61,81.7,76.9,0.384,1260793.2,1260793.2,25849,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316028,418738.00
04/26/2019 18:00,2,2.383,ACTIVE,215.32,358.88,60.006,1556316004,"201051344000867","174011545737251",30.95,14.70,0,318.91,389.54,74.7,70.2,0.605,1259125.1,1259125.1,49776,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316029,418739.00
04/26/2019 18:00,2,2.402,ACTIVE,215.54,361.59,60.038,1556316004,"201051344000633","174011545737251",30.83,15.30,0,317.70,394.95,75.1,70.5,0.619,1256523.7,1256523.7,49874,0,0,0,L,1122011218,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316030,418740.00
04/26/2019 18:00,2,2.467,ACTIVE,214.19,345.66,60.054,1556316004,"201051344000955","174011545737251",31.13,21.00,0,333.33,370.30,77.8,73.2,0.362,1280857.9,1280857.9,25866,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316031,418741.00
04/26/2019 18:00,2,2.311,ACTIVE,215.32,360.08,60.070,1556316004,"201051344000648","174011545737251",31.15,12.30,0,318.30,391.34,73.0,68.5,0.597,1271723.8,1271723.8,49326,0,0,0,L,1122011218,1,121.78,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316031,418742.00
04/26/2019 18:00,2,2.373,ACTIVE,215.77,360.69,60.043,1556316004,"201051344000645","174011545737251",30.81,13.00,0,320.11,394.05,74.1,69.6,0.592,1276619.5,1276619.5,49290,0,0,0,L,1122011218,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316032,418743.00
04/26/2019 18:00,2,2.414,ACTIVE,215.32,360.69,60.033,1556316004,"201051344000569","174011545737251",31.15,14.00,0,319.51,393.45,76.1,71.5,0.628,1292769.5,1292769.5,17499,0,0,0,L,1122011218,1,121.78,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316033,418744.00
04/26/2019 18:00,2,2.428,ACTIVE,215.77,366.10,60.022,1556316004,"179051228000119","174011545737251",31.37,17.00,0,328.82,393.15,77.1,72.5,0.632,79898.6,79898.6,17608,0,0,0,L,46974696,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316034,418745.00
04/26/2019 18:15,2,1.918,ACTIVE,214.87,355.88,60.033,1556316904,"201051344000579","174011545737251",30.83,14.00,0,336.64,395.85,59.9,55.9,0.482,1292634.9,1292634.9,17952,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316905,418746.00
04/26/2019 18:15,2,2.148,ACTIVE,214.19,354.97,60.028,1556316904,"201051344001025","174011545737251",30.91,16.70,0,319.51,388.64,67.3,63.0,0.539,1274991.1,1274991.1,25880,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316906,418747.00
04/26/2019 18:15,2,1.930,ACTIVE,214.19,354.07,60.033,1556316904,"201051344001093","174011545737251",31.01,14.30,0,331.23,388.34,60.6,56.6,0.473,1258779.3,1258779.3,25923,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316907,418748.00
04/26/2019 18:15,2,1.887,ACTIVE,214.87,354.67,60.028,1556316904,"201051344000458","174011545737251",31.07,16.00,0,336.34,393.15,59.4,55.4,0.477,1275709.4,1275709.4,17702,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316908,418749.00
04/26/2019 18:15,2,2.078,ACTIVE,213.96,354.37,60.001,1556316904,"201051344000890","174011545737251",30.81,14.00,0,318.30,388.04,64.9,60.7,0.521,1273495.4,1273495.4,25837,0,0,0,L,1122011218,1,123.14,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316909,418750.00
04/26/2019 18:15,2,1.910,ACTIVE,214.87,351.07,60.022,1556316904,"201051344000988","174011545737251",20.04,11.70,0,337.24,379.02,38.8,35.6,0.318,983621.9,983621.9,18026,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316910,418751.00
04/26/2019 18:15,2,2.059,ACTIVE,214.64,356.18,60.038,1556316904,"201051344000582","174011545737251",30.85,15.50,0,315.90,390.74,64.4,60.2,0.521,1252334.7,1252334.7,25811,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316911,418752.00
04/26/2019 18:15,2,1.857,ACTIVE,214.64,354.67,60.001,1556316904,"201051344000868","174011545737251",30.65,11.70,0,336.04,390.14,57.7,53.8,0.460,1260913.4,1260913.4,49749,0,0,0,L,1122011218,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316912,418753.00
04/26/2019 18:15,2,1.799,ACTIVE,215.32,355.88,60.022,1556316904,"201051344000576","174011545737251",31.35,11.00,0,335.44,394.35,57.1,53.2,0.464,1278975.7,1278975.7,21793,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316913,418754.00
04/26/2019 18:15,2,1.873,ACTIVE,215.09,355.28,60.028,1556316904,"201051344001158","174011545737251",30.59,12.30,0,336.94,394.05,58.1,54.1,0.486,1255706.9,1255706.9,18013,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316914,418755.00
04/26/2019 18:15,2,2.074,ACTIVE,214.41,355.58,60.022,1556316904,"201051344000917","174011545737251",31.19,16.70,0,319.81,389.54,65.6,61.4,0.544,1268847.8,1268847.8,25727,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316914,418756.00
04/26/2019 18:15,2,2.090,ACTIVE,214.19,348.96,60.012,1556316904,"201051344000417","174011545737251",20.02,13.00,0,332.73,373.61,42.4,39.0,0.345,1018199.5,1018199.5,25875,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316916,418757.00
04/26/2019 18:15,2,2.072,ACTIVE,214.19,355.58,60.017,1556316904,"201051344000685","174011545737251",30.95,14.00,0,316.80,388.94,64.9,60.7,0.548,1275194.4,1275194.4,25897,0,0,0,L,1122011218,1,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316917,418758.00
04/26/2019 18:15,2,2.107,ACTIVE,214.64,356.18,60.017,1556316904,"201051344000651","174011545737251",30.81,15.80,0,318.91,389.54,65.8,61.6,0.521,1268053.3,1268053.3,25860,0,0,0,L,1122011218,1,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316918,418759.00
04/26/2019 18:15,2,1.871,ACTIVE,214.41,354.07,60.017,1556316904,"201051344000594","174011545737251",31.09,16.00,0,333.93,389.84,58.9,55.0,0.473,1280485.6,1280485.6,49744,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316919,418760.00
04/26/2019 18:15,2,1.855,ACTIVE,215.09,354.97,60.022,1556316904,"201051344000469","174011545737251",30.93,11.70,0,335.14,394.05,58.2,54.2,0.486,1260503.7,1260503.7,17988,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316920,418761.00
04/26/2019 18:15,2,2.244,ACTIVE,214.64,357.38,60.038,1556316904,"201051344000585","174011545737251",31.01,14.70,0,318.91,388.34,70.5,66.2,0.561,1281329.9,1281329.9,25922,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316921,418762.00
04/26/2019 18:15,2,1.910,ACTIVE,215.77,355.88,60.017,1556316904,"201051344000853","174011545737251",31.03,11.70,0,335.14,396.15,60.1,56.1,0.486,1283934.3,1283934.3,17586,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316922,418763.00
04/26/2019 18:15,2,2.109,ACTIVE,214.19,355.58,60.017,1556316904,"201051344001145","174011545737251",31.01,12.30,0,318.00,389.54,66.3,62.1,0.544,1283476.9,1283476.9,25838,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316923,418764.00
04/26/2019 18:15,2,2.004,ACTIVE,214.41,355.28,60.054,1556316904,"201051344000438","174011545737251",31.35,15.30,0,318.61,389.84,63.6,59.5,0.521,1276425.0,1276425.0,25870,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316923,418765.00
04/26/2019 18:15,2,2.080,ACTIVE,214.19,354.37,60.006,1556316904,"201051344001135","174011545737251",30.71,17.80,0,317.10,387.74,64.7,60.5,0.517,1263281.8,1263281.8,25819,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316924,418766.00
04/26/2019 18:15,2,1.906,ACTIVE,215.09,355.88,60.012,1556316904,"201051344000983","174011545737251",30.97,12.00,0,336.64,394.05,59.8,55.8,0.504,1281973.7,1281973.7,17584,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316925,418767.00
04/26/2019 18:15,2,2.010,ACTIVE,214.41,354.97,60.012,1556316904,"201051344001203","174011545737251",31.09,15.30,0,317.40,389.54,63.3,59.1,0.521,1271004.2,1271004.2,25878,0,0,0,L,1122011218,1,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316926,418768.00
04/26/2019 18:15,2,1.969,ACTIVE,213.96,353.77,60.012,1556316904,"201051344001230","174011545737251",31.01,13.00,0,321.01,387.44,61.9,57.8,0.499,1267248.3,1267248.3,25707,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316927,418769.00
04/26/2019 18:15,2,2.086,ACTIVE,213.74,354.97,60.017,1556316904,"201051344000646","174011545737251",30.87,13.70,0,318.91,389.84,65.3,61.1,0.548,1260810.4,1260810.4,25850,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316928,418770.00
04/26/2019 18:15,2,1.850,ACTIVE,214.64,353.77,60.012,1556316904,"201051344000867","174011545737251",30.79,13.00,0,335.14,390.14,57.6,53.7,0.455,1259140.5,1259140.5,49777,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316929,418771.00
04/26/2019 18:15,2,1.861,ACTIVE,215.32,355.88,60.017,1556316904,"201051344000633","174011545737251",30.83,13.70,0,336.94,393.75,58.1,54.2,0.477,1256539.2,1256539.2,49875,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316930,418772.00
04/26/2019 18:15,2,1.957,ACTIVE,213.74,353.77,60.017,1556316904,"201051344000955","174011545737251",30.85,17.30,0,320.11,387.44,61.2,57.2,0.508,1280874.2,1280874.2,25867,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316931,418773.00
04/26/2019 18:15,2,1.781,ACTIVE,214.64,353.77,60.017,1556316904,"201051344000648","174011545737251",31.11,11.30,0,337.24,390.44,56.1,52.3,0.455,1271738.9,1271738.9,49327,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316932,418774.00
04/26/2019 18:15,2,1.848,ACTIVE,215.09,355.28,60.022,1556316904,"201051344000645","174011545737251",30.38,12.00,0,336.64,393.45,56.9,53.0,0.460,1276634.8,1276634.8,49291,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316933,418775.00
04/26/2019 18:15,2,1.885,ACTIVE,215.09,355.58,60.022,1556316904,"201051344000569","174011545737251",31.01,12.00,0,336.34,392.55,59.2,55.2,0.477,1292785.4,1292785.4,17500,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316934,418776.00
04/26/2019 18:15,2,1.914,ACTIVE,215.09,358.58,59.996,1556316904,"179051228000119","174011545737251",30.97,14.30,0,335.74,395.25,60.0,56.0,0.491,79902.5,79902.5,17609,0,0,0,L,46974696,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556316935,418777.00
04/26/2019 18:30,2,1.400,ACTIVE,214.64,349.86,60.017,1556317804,"201051344000579","174011545737251",31.11,13.00,0,335.74,379.92,44.1,40.7,0.345,1292646.9,1292646.9,17953,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317805,418778.00
04/26/2019 18:30,2,1.611,ACTIVE,214.19,349.26,60.017,1556317804,"201051344001025","174011545737251",31.05,14.70,0,333.63,383.23,50.7,47.0,0.402,1275004.9,1275004.9,25881,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317806,418779.00
04/26/2019 18:30,2,1.410,ACTIVE,214.19,349.56,60.012,1556317804,"201051344001093","174011545737251",31.09,13.00,0,332.13,378.12,44.5,41.0,0.336,1258791.5,1258791.5,25924,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317807,418780.00
04/26/2019 18:30,2,1.383,ACTIVE,214.41,349.26,60.012,1556317804,"201051344000458","174011545737251",30.95,14.30,0,335.14,378.72,43.4,40.0,0.354,1275721.3,1275721.3,17703,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317808,418781.00
04/26/2019 18:30,2,1.541,ACTIVE,213.96,348.66,60.012,1556317804,"201051344000890","174011545737251",31.05,12.70,0,331.83,381.12,48.5,44.9,0.389,1273508.6,1273508.6,25838,0,0,0,L,1122011218,1,123.14,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317809,418782.00
04/26/2019 18:30,2,1.393,ACTIVE,214.41,347.46,60.022,1556317804,"201051344000988","174011545737251",19.94,11.00,0,334.24,369.40,28.1,25.2,0.225,983629.5,983629.5,18027,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317810,418783.00
04/26/2019 18:30,2,1.549,ACTIVE,214.64,350.17,60.022,1556317804,"201051344000582","174011545737251",30.67,14.30,0,334.24,382.93,48.1,44.5,0.393,1252347.7,1252347.7,25812,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317811,418784.00
04/26/2019 18:30,2,1.357,ACTIVE,214.41,349.26,60.033,1556317804,"201051344000868","174011545737251",30.45,10.70,0,334.84,378.12,41.9,38.5,0.331,1260924.9,1260924.9,49750,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317812,418785.00
04/26/2019 18:30,2,1.314,ACTIVE,214.87,350.77,60.017,1556317804,"201051344000576","174011545737251",31.09,10.30,0,336.04,379.62,41.4,38.1,0.327,1278987.0,1278987.0,21794,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317813,418786.00
04/26/2019 18:30,2,1.336,ACTIVE,214.64,349.26,60.017,1556317804,"201051344001158","174011545737251",31.09,11.30,0,334.54,380.22,42.1,38.7,0.340,1255718.5,1255718.5,18014,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317813,418787.00
04/26/2019 18:30,2,1.539,ACTIVE,214.41,351.67,60.033,1556317804,"201051344000917","174011545737251",31.35,15.30,0,332.73,382.33,48.9,45.3,0.402,1268861.1,1268861.1,25728,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317814,418788.00
04/26/2019 18:30,2,1.555,ACTIVE,214.19,345.36,60.028,1556317804,"201051344000417","174011545737251",20.24,12.00,0,332.43,367.30,31.9,28.8,0.243,1018207.9,1018207.9,25876,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317816,418789.00
04/26/2019 18:30,2,1.545,ACTIVE,214.19,350.47,60.022,1556317804,"201051344000685","174011545737251",30.89,12.30,0,333.63,382.03,48.4,44.8,0.407,1275207.6,1275207.6,25898,0,0,0,L,1122011218,1,123.59,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317817,418790.00
04/26/2019 18:30,2,1.570,ACTIVE,214.41,350.17,60.028,1556317804,"201051344000651","174011545737251",30.95,14.00,0,333.33,382.33,49.3,45.6,0.398,1268066.7,1268066.7,25861,0,0,0,L,1122011218,1,123.59,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317818,418791.00
04/26/2019 18:30,2,1.357,ACTIVE,213.96,349.26,60.022,1556317804,"201051344000594","174011545737251",31.15,14.70,0,333.93,378.12,42.8,39.4,0.340,1280497.4,1280497.4,49745,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317819,418792.00
04/26/2019 18:30,2,1.328,ACTIVE,214.64,349.56,60.022,1556317804,"201051344000469","174011545737251",31.27,11.00,0,334.84,379.92,42.1,38.7,0.340,1260515.3,1260515.3,17989,0,0,0,L,1122011218,1,121.55,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317819,418793.00
04/26/2019 18:30,2,1.725,ACTIVE,214.19,351.07,60.017,1556317804,"201051344000585","174011545737251",30.61,13.00,0,334.24,385.33,53.5,49.7,0.420,1281344.4,1281344.4,25923,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317820,418794.00
04/26/2019 18:30,2,1.383,ACTIVE,214.87,350.77,60.006,1556317804,"201051344000853","174011545737251",31.25,10.70,0,335.74,382.63,43.7,40.3,0.340,1283946.3,1283946.3,17587,0,0,0,L,1122011218,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317821,418795.00
04/26/2019 18:30,2,1.572,ACTIVE,214.19,350.47,60.028,1556317804,"201051344001145","174011545737251",31.15,11.00,0,332.73,383.23,49.6,46.0,0.398,1283490.5,1283490.5,25839,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317822,418796.00
04/26/2019 18:30,2,1.498,ACTIVE,214.41,350.17,60.017,1556317804,"201051344000438","174011545737251",31.19,13.30,0,333.33,382.03,47.4,43.8,0.380,1276437.9,1276437.9,25871,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317823,418797.00
04/26/2019 18:30,2,1.545,ACTIVE,213.96,348.66,60.006,1556317804,"201051344001135","174011545737251",30.89,15.50,0,333.03,380.52,48.4,44.8,0.380,1263294.9,1263294.9,25820,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317824,418798.00
04/26/2019 18:30,2,1.367,ACTIVE,214.64,349.86,60.017,1556317804,"201051344000983","174011545737251",31.31,11.00,0,334.54,379.92,43.4,40.0,0.358,1281985.6,1281985.6,17585,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317825,418799.00
04/26/2019 18:30,2,1.490,ACTIVE,214.41,349.26,60.017,1556317804,"201051344001203","174011545737251",30.97,13.30,0,334.24,382.03,46.8,43.2,0.380,1271017.0,1271017.0,25879,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317826,418800.00
04/26/2019 18:30,2,1.451,ACTIVE,213.74,347.76,60.022,1556317804,"201051344001230","174011545737251",30.91,11.30,0,331.23,379.62,45.5,42.0,0.362,1267260.8,1267260.8,25708,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317827,418801.00
04/26/2019 18:30,2,1.539,ACTIVE,213.74,349.86,60.017,1556317804,"201051344000646","174011545737251",31.25,12.00,0,332.43,382.93,48.8,45.1,0.398,1260823.7,1260823.7,25851,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317828,418802.00
04/26/2019 18:30,2,1.330,ACTIVE,214.64,348.36,60.028,1556317804,"201051344000867","174011545737251",31.07,12.30,0,334.84,378.42,41.9,38.5,0.327,1259152.0,1259152.0,49778,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317829,418803.00
04/26/2019 18:30,2,1.352,ACTIVE,214.87,350.47,60.022,1556317804,"201051344000633","174011545737251",30.93,12.30,0,335.14,379.92,42.4,39.0,0.349,1256550.8,1256550.8,49876,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317830,418804.00
04/26/2019 18:30,2,1.438,ACTIVE,213.96,348.06,60.028,1556317804,"201051344000955","174011545737251",31.09,15.00,0,332.73,379.02,45.3,41.8,0.367,1280886.5,1280886.5,25868,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317831,418805.00
04/26/2019 18:30,2,1.303,ACTIVE,214.64,348.66,60.017,1556317804,"201051344000648","174011545737251",30.83,10.30,0,335.44,378.12,40.7,37.4,0.323,1271750.0,1271750.0,49328,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317831,418806.00
04/26/2019 18:30,2,1.326,ACTIVE,215.09,349.56,60.022,1556317804,"201051344000645","174011545737251",30.69,11.00,0,335.74,378.42,41.2,37.9,0.327,1276646.1,1276646.1,49292,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317832,418807.00
04/26/2019 18:30,2,1.369,ACTIVE,214.64,349.56,59.980,1556317804,"201051344000569","174011545737251",31.45,11.00,0,334.54,379.32,43.6,40.2,0.340,1292797.2,1292797.2,17501,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317833,418808.00
04/26/2019 18:30,2,1.395,ACTIVE,215.09,353.77,60.033,1556317804,"179051228000119","174011545737251",31.39,13.30,0,334.84,383.83,44.4,40.9,0.336,79914.5,79914.5,17610,0,0,0,L,46974696,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556317834,418809.00
04/26/2019 18:45,2,0.969,ACTIVE,214.19,345.06,60.001,1556318705,"201051344000579","174011545737251",30.85,12.00,0,334.24,368.50,30.3,27.3,0.217,1292655.3,1292655.3,17954,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318706,418810.00
04/26/2019 18:45,2,1.121,ACTIVE,213.96,343.85,59.959,1556318705,"201051344001025","174011545737251",31.07,12.70,0,332.43,372.11,35.4,32.2,0.261,1275014.7,1275014.7,25882,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318707,418811.00
04/26/2019 18:45,2,0.965,ACTIVE,213.96,343.25,60.001,1556318705,"201051344001093","174011545737251",31.07,12.00,0,333.33,367.00,30.4,27.4,0.217,1258800.0,1258800.0,25925,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318708,418812.00
04/26/2019 18:45,2,0.930,ACTIVE,213.96,344.45,60.043,1556318705,"201051344000458","174011545737251",31.19,12.70,0,334.24,368.20,29.4,26.4,0.225,1275729.5,1275729.5,17704,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318709,418813.00
04/26/2019 18:45,2,1.070,ACTIVE,213.74,343.25,60.012,1556318705,"201051344000890","174011545737251",31.01,11.30,0,330.93,370.60,33.7,30.6,0.243,1273518.0,1273518.0,25839,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318710,418814.00
04/26/2019 18:45,2,0.943,ACTIVE,213.96,343.25,59.996,1556318705,"201051344000988","174011545737251",19.74,10.70,0,333.63,360.99,18.9,16.3,0.141,983634.7,983634.7,18028,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318711,418815.00
04/26/2019 18:45,2,1.080,ACTIVE,214.41,345.36,60.028,1556318705,"201051344000582","174011545737251",30.61,12.70,0,333.63,371.51,33.5,30.5,0.256,1252357.1,1252357.1,25813,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318712,418816.00
04/26/2019 18:45,2,0.918,ACTIVE,213.96,343.85,59.990,1556318705,"201051344000868","174011545737251",30.36,10.00,0,333.03,367.30,28.3,25.4,0.208,1260932.8,1260932.8,49751,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318713,418817.00
04/26/2019 18:45,2,0.895,ACTIVE,214.64,345.06,60.022,1556318705,"201051344000576","174011545737251",30.85,9.70,0,334.84,367.90,28.0,25.1,0.212,1278994.9,1278994.9,21795,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318714,418818.00
04/26/2019 18:45,2,0.916,ACTIVE,213.96,344.15,59.959,1556318705,"201051344001158","174011545737251",30.40,10.70,0,334.54,368.50,28.2,25.3,0.217,1255726.4,1255726.4,18015,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318715,418819.00
04/26/2019 18:45,2,1.100,ACTIVE,214.19,344.76,59.953,1556318705,"201051344000917","174011545737251",30.57,14.00,0,331.53,371.21,34.1,31.0,0.265,1268870.6,1268870.6,25729,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318716,418820.00
04/26/2019 18:45,2,1.105,ACTIVE,213.74,341.15,60.012,1556318705,"201051344000417","174011545737251",19.92,11.00,0,332.43,359.48,22.3,19.6,0.164,1018214.0,1018214.0,25877,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318718,418821.00
04/26/2019 18:45,2,1.078,ACTIVE,213.96,345.36,59.980,1556318705,"201051344000685","174011545737251",30.57,11.00,0,331.83,370.90,33.4,30.3,0.261,1275216.9,1275216.9,25899,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318719,418822.00
04/26/2019 18:45,2,1.094,ACTIVE,214.19,345.36,59.996,1556318705,"201051344000651","174011545737251",30.85,12.30,0,333.03,370.60,34.2,31.1,0.265,1268076.3,1268076.3,25862,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318719,418823.00
04/26/2019 18:45,2,0.922,ACTIVE,213.51,343.85,59.990,1556318705,"201051344000594","174011545737251",30.91,13.00,0,331.83,366.70,28.9,26.0,0.208,1280505.5,1280505.5,49746,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318720,418824.00
04/26/2019 18:45,2,0.914,ACTIVE,214.19,343.85,59.996,1556318705,"201051344000469","174011545737251",30.77,10.30,0,333.33,367.60,28.6,25.6,0.217,1260523.3,1260523.3,17990,0,0,0,L,1122011218,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318721,418825.00
04/26/2019 18:45,2,1.205,ACTIVE,214.19,346.56,59.985,1556318705,"201051344000585","174011545737251",31.19,12.00,0,331.53,373.91,38.1,34.8,0.292,1281354.9,1281354.9,25924,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318722,418826.00
04/26/2019 18:45,2,0.943,ACTIVE,214.87,345.66,59.996,1556318705,"201051344000853","174011545737251",31.01,10.00,0,335.44,369.40,29.6,26.7,0.221,1283954.6,1283954.6,17588,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318723,418827.00
04/26/2019 18:45,2,0.986,ACTIVE,214.19,355.28,59.996,1556318705,"201051344001145","174011545737251",32.36,10.00,0,332.73,371.81,32.4,29.4,0.243,1283499.9,1283499.9,25840,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318724,418828.00
04/26/2019 18:45,2,1.039,ACTIVE,213.96,344.45,59.996,1556318705,"201051344000438","174011545737251",31.13,12.00,0,333.03,371.21,32.8,29.7,0.247,1276447.0,1276447.0,25872,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318725,418829.00
04/26/2019 18:45,2,1.074,ACTIVE,213.74,343.55,59.996,1556318705,"201051344001135","174011545737251",31.07,13.30,0,332.13,369.70,33.8,30.7,0.256,1263304.3,1263304.3,25821,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318726,418830.00
04/26/2019 18:45,2,0.945,ACTIVE,213.96,343.55,59.996,1556318705,"201051344000983","174011545737251",30.91,10.30,0,334.24,368.80,29.6,26.7,0.230,1281994.0,1281994.0,17586,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318727,418831.00
04/26/2019 18:45,2,1.021,ACTIVE,214.19,343.85,59.990,1556318705,"201051344001203","174011545737251",30.75,12.30,0,333.33,370.90,31.9,28.8,0.252,1271025.9,1271025.9,25880,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318728,418832.00
04/26/2019 18:45,2,0.990,ACTIVE,213.74,343.25,60.001,1556318705,"201051344001230","174011545737251",30.83,10.70,0,330.93,367.90,31.0,28.0,0.234,1267269.5,1267269.5,25709,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318729,418833.00
04/26/2019 18:45,2,1.090,ACTIVE,213.51,344.76,60.001,1556318705,"201051344000646","174011545737251",30.97,11.00,0,331.83,371.21,34.3,31.1,0.265,1260833.2,1260833.2,25852,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318730,418834.00
04/26/2019 18:45,2,0.893,ACTIVE,214.19,342.95,59.990,1556318705,"201051344000867","174011545737251",31.17,11.30,0,333.63,367.00,28.2,25.3,0.203,1259160.0,1259160.0,49779,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318731,418835.00
04/26/2019 18:45,2,0.922,ACTIVE,214.64,345.36,59.996,1556318705,"201051344000633","174011545737251",30.51,11.00,0,334.54,370.00,28.6,25.7,0.217,1256558.9,1256558.9,49877,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318731,418836.00
04/26/2019 18:45,2,0.988,ACTIVE,213.51,343.55,60.001,1556318705,"201051344000955","174011545737251",30.99,13.30,0,331.53,368.20,31.1,28.0,0.230,1280895.2,1280895.2,25869,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318732,418837.00
04/26/2019 18:45,2,0.883,ACTIVE,213.96,343.25,60.001,1556318705,"201051344000648","174011545737251",30.79,9.70,0,334.24,367.60,27.6,24.7,0.203,1271757.7,1271757.7,49329,0,0,0,L,1122011218,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318733,418838.00
04/26/2019 18:45,2,0.891,ACTIVE,214.41,343.85,59.996,1556318705,"201051344000645","174011545737251",30.53,10.30,0,335.14,368.50,27.6,24.7,0.208,1276653.9,1276653.9,49293,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318734,418839.00
04/26/2019 18:45,2,0.953,ACTIVE,213.96,344.45,60.038,1556318705,"201051344000569","174011545737251",30.61,10.30,0,333.63,368.20,29.6,26.6,0.217,1292805.5,1292805.5,17502,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318735,418840.00
04/26/2019 18:45,2,0.973,ACTIVE,214.41,348.36,60.028,1556318705,"179051228000119","174011545737251",30.65,12.30,0,336.04,372.11,30.3,27.3,0.225,79923.0,79923.0,17611,0,0,0,L,46974696,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556318736,418841.00
04/26/2019 19:00,2,0.652,ACTIVE,213.74,340.55,60.033,1556319604,"201051344000579","174011545737251",30.51,11.00,0,333.03,359.18,20.2,17.6,0.133,1292660.8,1292660.8,17955,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319605,418842.00
04/26/2019 19:00,2,0.730,ACTIVE,213.06,339.95,60.038,1556319604,"201051344001025","174011545737251",31.01,11.00,0,331.23,362.19,23.0,20.3,0.164,1275021.2,1275021.2,25883,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319606,418843.00
04/26/2019 19:00,2,0.625,ACTIVE,213.29,339.65,60.033,1556319604,"201051344001093","174011545737251",31.05,10.70,0,331.53,357.68,19.7,17.1,0.124,1258805.4,1258805.4,25926,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319607,418844.00
