ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 19:00,2,0.639,ACTIVE,213.51,340.25,60.028,1556319604,"201051344000458","174011545737251",30.45,11.70,0,332.73,358.28,19.8,17.1,0.133,1275734.9,1275734.9,17705,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319608,418845.00
04/26/2019 19:00,2,0.713,ACTIVE,213.06,339.34,60.043,1556319604,"201051344000890","174011545737251",30.47,10.30,0,330.63,359.48,22.0,19.3,0.146,1273524.2,1273524.2,25840,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319609,418846.00
04/26/2019 19:00,2,0.613,ACTIVE,213.51,340.25,60.049,1556319604,"201051344000988","174011545737251",19.58,10.30,0,332.43,353.47,12.2,9.8,0.084,983637.8,983637.8,18029,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319610,418847.00
04/26/2019 19:00,2,0.707,ACTIVE,213.74,340.85,60.038,1556319604,"201051344000582","174011545737251",30.28,11.70,0,331.83,360.69,21.7,19.0,0.150,1252363.1,1252363.1,25814,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319611,418848.00
04/26/2019 19:00,2,0.605,ACTIVE,213.51,340.25,60.038,1556319604,"201051344000868","174011545737251",30.42,9.70,0,331.83,356.48,18.7,16.1,0.124,1260937.9,1260937.9,49752,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319612,418849.00
04/26/2019 19:00,2,0.617,ACTIVE,214.19,342.05,60.043,1556319604,"201051344000576","174011545737251",29.74,9.00,0,333.03,357.68,18.6,16.0,0.124,1278999.9,1278999.9,21796,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319613,418850.00
04/26/2019 19:00,2,0.607,ACTIVE,213.74,340.85,60.043,1556319604,"201051344001158","174011545737251",30.06,10.00,0,332.73,357.68,18.5,16.0,0.128,1255731.5,1255731.5,18016,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319614,418851.00
04/26/2019 19:00,2,0.709,ACTIVE,213.51,341.45,60.070,1556319604,"201051344000917","174011545737251",30.38,12.70,0,331.23,360.99,21.9,19.2,0.159,1268876.8,1268876.8,25730,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319615,418852.00
04/26/2019 19:00,2,0.734,ACTIVE,213.51,338.44,60.049,1556319604,"201051344000417","174011545737251",19.88,9.70,0,332.13,352.27,14.8,12.3,0.093,1018217.9,1018217.9,25878,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319616,418853.00
04/26/2019 19:00,2,0.693,ACTIVE,213.51,341.15,60.006,1556319604,"201051344000685","174011545737251",30.85,10.00,0,330.63,360.38,21.7,19.0,0.155,1275223.0,1275223.0,25900,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319617,418854.00
04/26/2019 19:00,2,0.734,ACTIVE,213.51,341.45,60.043,1556319604,"201051344000651","174011545737251",29.98,10.70,0,332.43,360.99,22.3,19.6,0.159,1268082.5,1268082.5,25863,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319618,418855.00
04/26/2019 19:00,2,0.615,ACTIVE,213.29,339.65,60.012,1556319604,"201051344000594","174011545737251",30.57,11.70,0,330.93,357.08,19.1,16.5,0.124,1280510.7,1280510.7,49747,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319619,418856.00
04/26/2019 19:00,2,0.568,ACTIVE,213.74,344.45,60.059,1556319604,"201051344000469","174011545737251",31.51,10.00,0,331.83,357.98,18.2,15.7,0.124,1260528.3,1260528.3,17991,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319620,418857.00
04/26/2019 19:00,2,0.809,ACTIVE,213.51,341.75,60.049,1556319604,"201051344000585","174011545737251",30.85,10.70,0,333.03,364.59,25.3,22.5,0.181,1281362.0,1281362.0,25925,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319621,418858.00
04/26/2019 19:00,2,0.639,ACTIVE,214.19,342.35,60.033,1556319604,"201051344000853","174011545737251",30.12,9.30,0,334.54,358.88,19.6,16.9,0.128,1283959.9,1283959.9,17589,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319622,418859.00
04/26/2019 19:00,2,0.523,ACTIVE,213.51,356.18,60.033,1556319604,"201051344001145","174011545737251",32.86,9.00,0,334.24,369.70,17.5,14.9,0.110,1283505.3,1283505.3,25841,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319623,418860.00
04/26/2019 19:00,2,0.697,ACTIVE,213.51,340.55,60.033,1556319604,"201051344000438","174011545737251",30.30,10.70,0,332.13,360.69,21.4,18.8,0.150,1276453.0,1276453.0,25873,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319624,418861.00
04/26/2019 19:00,2,0.723,ACTIVE,213.29,339.65,60.038,1556319604,"201051344001135","174011545737251",30.34,11.70,0,331.23,359.18,22.3,19.6,0.155,1263310.5,1263310.5,25822,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319624,418862.00
04/26/2019 19:00,2,0.625,ACTIVE,213.74,340.25,60.022,1556319604,"201051344000983","174011545737251",30.83,10.00,0,333.63,357.68,19.5,16.9,0.137,1281999.3,1281999.3,17587,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319625,418863.00
04/26/2019 19:00,2,0.656,ACTIVE,213.51,339.95,60.038,1556319604,"201051344001203","174011545737251",30.81,11.00,0,331.83,359.78,20.5,17.9,0.146,1271031.6,1271031.6,25881,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319626,418864.00
04/26/2019 19:00,2,0.643,ACTIVE,213.29,339.65,60.049,1556319604,"201051344001230","174011545737251",30.28,9.70,0,330.33,357.38,19.8,17.1,0.137,1267275.0,1267275.0,25710,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319627,418865.00
04/26/2019 19:00,2,0.729,ACTIVE,213.06,340.25,60.017,1556319604,"201051344000646","174011545737251",30.49,9.70,0,330.63,360.08,22.5,19.8,0.159,1260839.4,1260839.4,25853,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319628,418866.00
04/26/2019 19:00,2,0.609,ACTIVE,213.74,339.95,60.033,1556319604,"201051344000867","174011545737251",30.12,10.70,0,332.43,356.48,18.6,16.1,0.115,1259165.0,1259165.0,49780,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319629,418867.00
04/26/2019 19:00,2,0.607,ACTIVE,214.19,342.65,60.070,1556319604,"201051344000633","174011545737251",30.43,10.30,0,332.13,358.28,18.8,16.2,0.133,1256564.0,1256564.0,49878,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319630,418868.00
04/26/2019 19:00,2,0.672,ACTIVE,213.06,339.34,60.028,1556319604,"201051344000955","174011545737251",30.30,11.70,0,330.93,358.28,20.6,18.0,0.137,1280900.9,1280900.9,25870,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319631,418869.00
04/26/2019 19:00,2,0.611,ACTIVE,213.74,340.55,60.033,1556319604,"201051344000648","174011545737251",30.04,9.00,0,332.73,357.38,18.6,16.0,0.124,1271762.7,1271762.7,49330,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319632,418870.00
04/26/2019 19:00,2,0.596,ACTIVE,214.19,341.45,60.091,1556319604,"201051344000645","174011545737251",30.24,9.70,0,332.43,357.08,18.3,15.7,0.119,1276658.8,1276658.8,49294,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319633,418871.00
04/26/2019 19:00,2,0.627,ACTIVE,213.74,341.75,60.033,1556319604,"201051344000569","174011545737251",30.81,10.00,0,332.73,357.68,19.6,17.0,0.133,1292810.8,1292810.8,17503,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319634,418872.00
04/26/2019 19:00,2,0.660,ACTIVE,214.19,346.56,60.033,1556319604,"179051228000119","174011545737251",30.61,12.00,0,333.03,360.99,20.5,17.9,0.128,79928.5,79928.5,17613,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556319636,418873.00
04/26/2019 19:15,2,0.531,ACTIVE,213.29,339.34,59.953,1556320505,"201051344000579","174011545737251",30.18,10.30,0,332.13,350.47,16.2,13.7,0.093,1292664.6,1292664.6,17956,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320506,418874.00
04/26/2019 19:15,2,0.508,ACTIVE,213.06,337.84,60.006,1556320505,"201051344001025","174011545737251",30.40,9.70,0,330.93,351.37,15.7,13.2,0.093,1275025.2,1275025.2,25884,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320507,418875.00
04/26/2019 19:15,2,0.498,ACTIVE,213.06,338.44,60.012,1556320505,"201051344001093","174011545737251",29.38,10.00,0,330.93,348.36,14.8,12.4,0.075,1258808.9,1258808.9,25927,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320508,418876.00
04/26/2019 19:15,2,0.516,ACTIVE,213.29,338.74,59.969,1556320505,"201051344000458","174011545737251",30.02,11.00,0,332.13,350.77,15.7,13.2,0.093,1275738.5,1275738.5,17706,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320509,418877.00
04/26/2019 19:15,2,0.510,ACTIVE,213.06,337.54,59.985,1556320505,"201051344000890","174011545737251",30.08,9.30,0,330.03,350.47,15.6,13.1,0.088,1273528.1,1273528.1,25841,0,0,0,L,1122011218,1,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320510,418878.00
04/26/2019 19:15,2,0.469,ACTIVE,213.29,339.34,59.975,1556320505,"201051344000988","174011545737251",19.86,9.70,0,331.83,348.06,9.4,7.2,0.057,983639.9,983639.9,18030,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320511,418879.00
04/26/2019 19:15,2,0.494,ACTIVE,213.51,339.04,59.959,1556320505,"201051344000582","174011545737251",29.96,10.00,0,330.03,351.37,15.0,12.6,0.093,1252367.0,1252367.0,25815,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320512,418880.00
04/26/2019 19:15,2,0.484,ACTIVE,213.29,339.34,60.001,1556320505,"201051344000868","174011545737251",30.30,9.00,0,331.53,350.17,14.9,12.4,0.093,1260941.3,1260941.3,49753,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320513,418881.00
04/26/2019 19:15,2,0.518,ACTIVE,213.74,341.45,59.996,1556320505,"201051344000576","174011545737251",29.08,8.50,0,332.73,350.77,15.2,12.8,0.093,1279003.4,1279003.4,21797,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320514,418882.00
04/26/2019 19:15,2,0.516,ACTIVE,213.51,339.65,59.996,1556320505,"201051344001158","174011545737251",24.95,9.70,0,332.13,349.86,13.0,10.7,0.080,1255734.8,1255734.8,18017,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320515,418883.00
04/26/2019 19:15,2,0.480,ACTIVE,213.29,339.34,60.001,1556320505,"201051344000917","174011545737251",29.90,11.00,0,329.73,354.07,14.6,12.2,0.084,1268880.5,1268880.5,25731,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320516,418884.00
04/26/2019 19:15,2,0.537,ACTIVE,213.29,337.84,60.001,1556320505,"201051344000417","174011545737251",19.58,8.50,0,330.33,345.96,10.7,8.4,0.053,1018220.4,1018220.4,25879,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320517,418885.00
04/26/2019 19:15,2,0.488,ACTIVE,213.29,339.04,59.990,1556320505,"201051344000685","174011545737251",30.16,9.00,0,330.03,351.37,14.9,12.5,0.097,1275226.8,1275226.8,25901,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320518,418886.00
04/26/2019 19:15,2,0.494,ACTIVE,213.29,338.44,60.001,1556320505,"201051344000651","174011545737251",30.85,9.30,0,331.23,351.37,15.4,13.0,0.088,1268086.5,1268086.5,25864,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320519,418887.00
04/26/2019 19:15,2,0.484,ACTIVE,212.83,338.44,59.996,1556320505,"201051344000594","174011545737251",30.83,10.30,0,330.33,349.86,15.1,12.6,0.084,1280514.2,1280514.2,49748,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320520,418888.00
04/26/2019 19:15,2,0.516,ACTIVE,213.29,339.65,60.028,1556320505,"201051344000469","174011545737251",29.58,9.30,0,332.13,354.37,15.5,13.0,0.093,1260531.8,1260531.8,17992,0,0,0,L,1122011218,1,120.88,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320521,418889.00
04/26/2019 19:15,2,0.545,ACTIVE,213.06,339.34,59.996,1556320505,"201051344000585","174011545737251",30.59,9.70,0,331.53,354.07,16.9,14.4,0.106,1281366.5,1281366.5,25926,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320522,418890.00
04/26/2019 19:15,2,0.514,ACTIVE,213.96,341.15,60.001,1556320505,"201051344000853","174011545737251",29.62,9.00,0,333.63,353.77,15.5,13.0,0.097,1283963.5,1283963.5,17590,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320523,418891.00
04/26/2019 19:15,2,0.488,ACTIVE,213.29,338.74,59.996,1556320505,"201051344001145","174011545737251",23.44,7.70,0,334.24,368.20,11.6,9.3,0.062,1283508.4,1283508.4,25842,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320523,418892.00
04/26/2019 19:15,2,0.486,ACTIVE,213.29,341.15,59.996,1556320505,"201051344000438","174011545737251",31.45,9.30,0,331.53,351.97,15.5,13.1,0.080,1276456.9,1276456.9,25874,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320524,418893.00
04/26/2019 19:15,2,0.510,ACTIVE,212.83,337.24,60.001,1556320505,"201051344001135","174011545737251",30.20,10.00,0,330.63,351.37,15.6,13.1,0.093,1263314.4,1263314.4,25823,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320525,418894.00
04/26/2019 19:15,2,0.514,ACTIVE,213.29,339.04,59.964,1556320505,"201051344000983","174011545737251",29.44,9.70,0,331.83,351.37,15.3,12.9,0.097,1282002.9,1282002.9,17588,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320526,418895.00
04/26/2019 19:15,2,0.484,ACTIVE,213.06,336.94,59.996,1556320505,"201051344001203","174011545737251",29.32,9.70,0,330.93,357.68,14.4,12.0,0.088,1271035.2,1271035.2,25882,0,0,0,L,1122011218,1,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320527,418896.00
04/26/2019 19:15,2,0.471,ACTIVE,213.06,337.54,60.001,1556320505,"201051344001230","174011545737251",29.18,9.00,0,330.03,351.37,13.9,11.5,0.080,1267278.4,1267278.4,25711,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320528,418897.00
04/26/2019 19:15,2,0.498,ACTIVE,212.83,338.14,60.017,1556320505,"201051344000646","174011545737251",30.67,9.00,0,329.13,351.67,15.5,13.1,0.088,1260843.4,1260843.4,25854,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320529,418898.00
04/26/2019 19:15,2,0.488,ACTIVE,213.51,338.74,59.990,1556320505,"201051344000867","174011545737251",29.86,10.00,0,331.83,350.47,14.8,12.4,0.093,1259168.4,1259168.4,49781,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320530,418899.00
04/26/2019 19:15,2,0.498,ACTIVE,213.96,341.45,59.959,1556320505,"201051344000633","174011545737251",29.92,9.30,0,333.03,352.27,15.1,12.6,0.093,1256567.4,1256567.4,49879,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320531,418900.00
04/26/2019 19:15,2,0.518,ACTIVE,212.61,337.84,60.006,1556320505,"201051344000955","174011545737251",30.06,10.30,0,330.63,349.26,15.8,13.3,0.088,1280904.7,1280904.7,25871,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320532,418901.00
04/26/2019 19:15,2,0.523,ACTIVE,213.51,339.34,60.006,1556320505,"201051344000648","174011545737251",29.42,8.00,0,332.13,350.17,15.7,13.2,0.088,1271766.2,1271766.2,49331,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320533,418902.00
04/26/2019 19:15,2,0.496,ACTIVE,213.74,340.25,59.969,1556320505,"201051344000645","174011545737251",29.88,9.30,0,332.73,351.07,15.1,12.6,0.093,1276662.2,1276662.2,49295,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320534,418903.00
04/26/2019 19:15,2,0.512,ACTIVE,213.51,339.34,60.038,1556320505,"201051344000569","174011545737251",30.02,9.30,0,333.03,351.07,15.6,13.1,0.093,1292814.5,1292814.5,17504,0,0,0,L,1122011218,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320535,418904.00
04/26/2019 19:15,2,0.557,ACTIVE,213.74,343.25,60.012,1556320505,"179051228000119","174011545737251",29.98,11.70,0,334.24,354.67,16.9,14.4,0.093,79932.5,79932.5,17614,0,0,0,L,46974696,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556320536,418905.00
04/26/2019 19:30,2,0.498,ACTIVE,213.29,338.74,60.012,1556321404,"201051344000579","174011545737251",29.72,10.00,0,332.43,347.46,15.0,12.6,0.075,1292667.9,1292667.9,17957,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321405,418906.00
04/26/2019 19:30,2,0.455,ACTIVE,212.61,336.94,60.017,1556321404,"201051344001025","174011545737251",29.88,8.50,0,330.63,349.56,13.8,11.4,0.075,1275028.2,1275028.2,25885,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321406,418907.00
04/26/2019 19:30,2,0.459,ACTIVE,212.83,337.54,60.001,1556321404,"201051344001093","174011545737251",29.34,9.00,0,330.63,345.36,13.7,11.3,0.071,1258811.9,1258811.9,25928,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321407,418908.00
04/26/2019 19:30,2,0.469,ACTIVE,213.29,338.14,60.006,1556321404,"201051344000458","174011545737251",30.28,10.70,0,332.43,347.76,14.4,12.0,0.080,1275741.6,1275741.6,17707,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321408,418909.00
04/26/2019 19:30,2,0.473,ACTIVE,212.61,336.94,59.996,1556321404,"201051344000890","174011545737251",29.24,8.50,0,330.03,346.26,14.1,11.6,0.075,1273531.1,1273531.1,25842,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321409,418910.00
04/26/2019 19:30,2,0.443,ACTIVE,213.29,339.34,60.001,1556321404,"201051344000988","174011545737251",19.36,9.30,0,331.53,346.86,8.7,6.5,0.057,983641.6,983641.6,18031,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321410,418911.00
04/26/2019 19:30,2,0.436,ACTIVE,213.29,338.44,60.006,1556321404,"201051344000582","174011545737251",29.68,9.00,0,331.83,346.56,13.1,10.7,0.071,1252369.8,1252369.8,25816,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321411,418912.00
04/26/2019 19:30,2,0.459,ACTIVE,213.29,338.74,60.006,1556321404,"201051344000868","174011545737251",29.66,8.00,0,332.43,347.16,13.8,11.4,0.075,1260944.2,1260944.2,49754,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321412,418913.00
04/26/2019 19:30,2,0.484,ACTIVE,213.96,340.55,60.006,1556321404,"201051344000576","174011545737251",28.84,8.50,0,332.73,347.46,14.2,11.8,0.080,1279006.5,1279006.5,21798,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321413,418914.00
04/26/2019 19:30,2,0.479,ACTIVE,213.51,338.74,60.012,1556321404,"201051344001158","174011545737251",23.10,9.30,0,332.13,346.86,11.2,8.9,0.062,1255737.3,1255737.3,18018,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321413,418915.00
04/26/2019 19:30,2,0.420,ACTIVE,213.06,337.54,59.980,1556321404,"201051344000917","174011545737251",29.36,10.00,0,330.63,346.56,12.5,10.1,0.066,1268883.2,1268883.2,25732,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321414,418916.00
04/26/2019 19:30,2,0.479,ACTIVE,212.83,336.34,60.001,1556321404,"201051344000417","174011545737251",20.44,7.70,0,330.93,343.25,9.9,7.6,0.044,1018222.3,1018222.3,25880,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321415,418917.00
04/26/2019 19:30,2,0.447,ACTIVE,213.06,338.74,60.001,1556321404,"201051344000685","174011545737251",29.46,7.70,0,330.33,346.86,13.3,10.9,0.075,1275229.6,1275229.6,25902,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321417,418918.00
04/26/2019 19:30,2,0.471,ACTIVE,213.06,338.44,59.996,1556321404,"201051344000651","174011545737251",29.08,8.00,0,331.23,346.56,13.9,11.5,0.075,1268089.5,1268089.5,25865,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321418,418919.00
04/26/2019 19:30,2,0.475,ACTIVE,213.06,338.74,60.059,1556321404,"201051344000594","174011545737251",28.92,9.70,0,330.33,349.86,13.9,11.5,0.080,1280517.2,1280517.2,49749,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321419,418920.00
04/26/2019 19:30,2,0.480,ACTIVE,213.51,339.65,60.001,1556321404,"201051344000469","174011545737251",29.46,9.00,0,331.53,347.76,14.4,12.0,0.084,1260534.9,1260534.9,17993,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321419,418921.00
04/26/2019 19:30,2,0.459,ACTIVE,213.06,338.44,60.022,1556321404,"201051344000585","174011545737251",30.51,9.00,0,330.63,347.76,14.2,11.8,0.080,1281369.7,1281369.7,25927,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321420,418922.00
04/26/2019 19:30,2,0.475,ACTIVE,213.96,340.85,60.001,1556321404,"201051344000853","174011545737251",29.48,9.00,0,333.63,348.36,14.2,11.8,0.084,1283966.6,1283966.6,17591,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321421,418923.00
04/26/2019 19:30,2,0.412,ACTIVE,213.06,337.84,60.033,1556321404,"201051344001145","174011545737251",29.80,7.00,0,331.53,344.76,12.5,10.1,0.071,1283510.6,1283510.6,25843,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321422,418924.00
04/26/2019 19:30,2,0.461,ACTIVE,213.06,338.44,60.033,1556321404,"201051344000438","174011545737251",30.61,8.00,0,332.43,350.77,14.3,11.9,0.075,1276460.0,1276460.0,25875,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321423,418925.00
04/26/2019 19:30,2,0.459,ACTIVE,212.61,336.64,59.996,1556321404,"201051344001135","174011545737251",29.98,8.50,0,330.33,349.26,13.9,11.5,0.084,1263317.5,1263317.5,25824,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321424,418926.00
04/26/2019 19:30,2,0.465,ACTIVE,213.29,338.44,60.017,1556321404,"201051344000983","174011545737251",30.24,9.70,0,331.23,348.66,14.2,11.8,0.084,1282006.0,1282006.0,17589,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321425,418927.00
04/26/2019 19:30,2,0.436,ACTIVE,213.06,336.94,59.985,1556321404,"201051344001203","174011545737251",29.50,9.00,0,330.33,346.56,13.1,10.7,0.075,1271038.0,1271038.0,25883,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321426,418928.00
04/26/2019 19:30,2,0.420,ACTIVE,212.83,336.94,60.006,1556321404,"201051344001230","174011545737251",29.06,7.70,0,329.13,345.36,12.4,10.0,0.066,1267281.1,1267281.1,25712,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321427,418929.00
04/26/2019 19:30,2,0.488,ACTIVE,212.61,337.84,59.996,1556321404,"201051344000646","174011545737251",23.24,8.00,0,329.73,346.26,11.8,9.4,0.071,1260846.4,1260846.4,25855,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321428,418930.00
04/26/2019 19:30,2,0.459,ACTIVE,213.74,338.44,60.001,1556321404,"201051344000867","174011545737251",29.22,9.30,0,331.53,346.86,13.6,11.2,0.075,1259171.3,1259171.3,49782,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321429,418931.00
04/26/2019 19:30,2,0.486,ACTIVE,213.96,340.85,59.996,1556321404,"201051344000633","174011545737251",22.60,8.50,0,332.73,348.96,11.2,8.8,0.062,1256570.0,1256570.0,49880,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321430,418932.00
04/26/2019 19:30,2,0.496,ACTIVE,212.61,337.54,60.006,1556321404,"201051344000955","174011545737251",28.94,9.00,0,330.03,346.86,14.6,12.2,0.080,1280907.8,1280907.8,25872,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321431,418933.00
04/26/2019 19:30,2,0.484,ACTIVE,213.29,339.04,60.033,1556321404,"201051344000648","174011545737251",29.50,7.70,0,333.33,348.66,14.5,12.1,0.080,1271769.3,1271769.3,49332,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321432,418934.00
04/26/2019 19:30,2,0.457,ACTIVE,213.74,340.25,59.996,1556321404,"201051344000645","174011545737251",29.92,9.00,0,333.33,348.36,13.9,11.5,0.075,1276665.2,1276665.2,49296,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321433,418935.00
04/26/2019 19:30,2,0.477,ACTIVE,213.51,339.34,60.001,1556321404,"201051344000569","174011545737251",29.56,9.30,0,332.73,347.46,14.3,11.9,0.084,1292817.6,1292817.6,17505,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321433,418936.00
04/26/2019 19:30,2,0.508,ACTIVE,213.51,342.65,59.996,1556321404,"179051228000119","174011545737251",30.08,11.30,0,333.33,351.67,15.5,13.0,0.080,79935.9,79935.9,17615,0,0,0,L,46974696,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556321435,418937.00
04/26/2019 19:45,2,0.459,ACTIVE,213.29,339.04,60.006,1556322304,"201051344000579","174011545737251",28.82,9.70,0,332.13,346.26,13.4,11.1,0.071,1292670.8,1292670.8,17958,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322305,418938.00
04/26/2019 19:45,2,0.406,ACTIVE,212.61,335.74,60.001,1556322304,"201051344001025","174011545737251",30.12,7.70,0,330.03,344.45,12.5,10.1,0.066,1275030.9,1275030.9,25886,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322306,418939.00
04/26/2019 19:45,2,0.404,ACTIVE,213.06,337.54,59.996,1556322304,"201051344001093","174011545737251",30.16,8.50,0,330.63,343.85,12.4,10.0,0.057,1258814.5,1258814.5,25929,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322307,418940.00
04/26/2019 19:45,2,0.434,ACTIVE,213.29,338.14,60.028,1556322304,"201051344000458","174011545737251",29.52,10.30,0,332.43,345.66,13.0,10.6,0.071,1275744.4,1275744.4,17708,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322308,418941.00
04/26/2019 19:45,2,0.426,ACTIVE,212.83,336.34,60.001,1556322304,"201051344000890","174011545737251",29.30,7.70,0,330.33,345.66,12.7,10.3,0.062,1273533.9,1273533.9,25843,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322309,418942.00
04/26/2019 19:45,2,0.371,ACTIVE,213.06,338.74,60.001,1556322304,"201051344000988","174011545737251",20.38,9.00,0,331.83,346.26,7.7,5.5,0.040,983643.1,983643.1,18032,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322310,418943.00
04/26/2019 19:45,2,0.398,ACTIVE,213.29,337.24,59.996,1556322304,"201051344000582","174011545737251",29.40,7.70,0,331.83,344.76,11.9,9.5,0.062,1252372.3,1252372.3,25817,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322311,418944.00
04/26/2019 19:45,2,0.412,ACTIVE,213.06,338.74,59.990,1556322304,"201051344000868","174011545737251",29.42,7.70,0,331.53,346.86,12.3,10.0,0.066,1260946.9,1260946.9,49755,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322312,418945.00
04/26/2019 19:45,2,0.428,ACTIVE,213.74,340.55,60.001,1556322304,"201051344000576","174011545737251",28.71,8.00,0,332.73,348.06,12.5,10.2,0.066,1279009.2,1279009.2,21799,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322313,418946.00
04/26/2019 19:45,2,0.406,ACTIVE,213.51,339.04,60.001,1556322304,"201051344001158","174011545737251",29.14,8.50,0,331.83,345.66,12.0,9.7,0.071,1255739.5,1255739.5,18019,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322314,418947.00
04/26/2019 19:45,2,0.375,ACTIVE,213.06,337.24,59.985,1556322304,"201051344000917","174011545737251",29.10,9.30,0,329.13,345.66,11.1,8.8,0.057,1268885.5,1268885.5,25733,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322315,418948.00
04/26/2019 19:45,2,0.467,ACTIVE,213.06,336.04,59.990,1556322304,"201051344000417","174011545737251",19.64,7.30,0,329.43,344.15,9.3,7.0,0.035,1018224.1,1018224.1,25881,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322316,418949.00
04/26/2019 19:45,2,0.396,ACTIVE,213.06,337.54,59.964,1556322304,"201051344000685","174011545737251",29.58,7.30,0,330.33,345.96,11.9,9.6,0.066,1275232.2,1275232.2,25903,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322317,418950.00
04/26/2019 19:45,2,0.416,ACTIVE,213.06,337.24,60.006,1556322304,"201051344000651","174011545737251",29.70,7.30,0,331.53,345.36,12.5,10.2,0.066,1268092.2,1268092.2,25866,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322318,418951.00
04/26/2019 19:45,2,0.418,ACTIVE,213.06,338.44,59.990,1556322304,"201051344000594","174011545737251",29.68,9.30,0,330.63,345.96,12.6,10.2,0.071,1280519.9,1280519.9,49750,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322319,418952.00
04/26/2019 19:45,2,0.441,ACTIVE,213.51,339.65,59.996,1556322304,"201051344000469","174011545737251",28.98,8.00,0,331.53,346.26,12.9,10.6,0.071,1260537.7,1260537.7,17994,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322320,418953.00
04/26/2019 19:45,2,0.422,ACTIVE,213.06,337.84,59.996,1556322304,"201051344000585","174011545737251",29.92,8.00,0,330.33,346.26,12.9,10.5,0.071,1281372.5,1281372.5,25928,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322321,418954.00
04/26/2019 19:45,2,0.426,ACTIVE,213.96,340.25,60.033,1556322304,"201051344000853","174011545737251",29.48,8.50,0,333.63,347.76,12.8,10.4,0.071,1283969.4,1283969.4,17592,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322322,418955.00
04/26/2019 19:45,2,0.377,ACTIVE,213.29,337.54,59.996,1556322304,"201051344001145","174011545737251",28.96,7.00,0,331.83,346.26,11.1,8.8,0.053,1283513.0,1283513.0,25844,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322323,418956.00
04/26/2019 19:45,2,0.428,ACTIVE,213.06,336.94,59.990,1556322304,"201051344000438","174011545737251",29.84,7.30,0,331.83,345.66,13.0,10.6,0.062,1276462.8,1276462.8,25876,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322324,418957.00
04/26/2019 19:45,2,0.422,ACTIVE,212.61,336.04,59.996,1556322304,"201051344001135","174011545737251",29.24,7.70,0,330.93,344.15,12.5,10.1,0.062,1263320.1,1263320.1,25825,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322325,418958.00
04/26/2019 19:45,2,0.422,ACTIVE,213.29,338.14,59.980,1556322304,"201051344000983","174011545737251",29.72,9.30,0,332.13,346.26,12.8,10.4,0.075,1282008.7,1282008.7,17590,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322326,418959.00
04/26/2019 19:45,2,0.391,ACTIVE,213.06,336.34,60.006,1556322304,"201051344001203","174011545737251",29.22,7.70,0,331.53,345.96,11.6,9.3,0.062,1271040.4,1271040.4,25884,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322327,418960.00
04/26/2019 19:45,2,0.381,ACTIVE,212.83,335.74,59.990,1556322304,"201051344001230","174011545737251",28.80,7.30,0,329.43,342.95,11.1,8.8,0.057,1267283.5,1267283.5,25713,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322328,418961.00
04/26/2019 19:45,2,0.430,ACTIVE,212.61,337.24,60.001,1556322304,"201051344000646","174011545737251",28.39,7.70,0,327.92,344.15,12.4,10.0,0.062,1260849.1,1260849.1,25856,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322329,418962.00
04/26/2019 19:45,2,0.408,ACTIVE,213.51,338.74,60.001,1556322304,"201051344000867","174011545737251",29.48,9.30,0,332.13,345.66,12.2,9.9,0.066,1259174.0,1259174.0,49783,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322330,418963.00
04/26/2019 19:45,2,0.414,ACTIVE,213.74,340.25,60.006,1556322304,"201051344000633","174011545737251",29.84,8.50,0,331.23,347.46,12.6,10.2,0.062,1256572.4,1256572.4,49881,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322331,418964.00
04/26/2019 19:45,2,0.441,ACTIVE,212.38,336.34,60.022,1556322304,"201051344000955","174011545737251",29.50,8.00,0,330.03,344.76,13.2,10.8,0.066,1280910.7,1280910.7,25873,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322332,418965.00
04/26/2019 19:45,2,0.428,ACTIVE,213.29,338.74,60.043,1556322304,"201051344000648","174011545737251",29.60,7.70,0,332.43,346.26,12.8,10.5,0.071,1271772.1,1271772.1,49333,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322332,418966.00
04/26/2019 19:45,2,0.404,ACTIVE,213.74,339.04,60.006,1556322304,"201051344000645","174011545737251",29.96,8.50,0,333.63,346.86,12.3,9.9,0.066,1276667.9,1276667.9,49297,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322333,418967.00
04/26/2019 19:45,2,0.430,ACTIVE,213.29,338.74,60.001,1556322304,"201051344000569","174011545737251",29.40,9.30,0,332.13,346.56,12.8,10.5,0.075,1292820.3,1292820.3,17506,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322334,418968.00
04/26/2019 19:45,2,0.465,ACTIVE,213.74,342.65,60.012,1556322304,"179051228000119","174011545737251",29.80,11.30,0,333.33,350.47,14.1,11.7,0.062,79939.0,79939.0,17616,0,0,0,L,46974696,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556322335,418969.00
04/26/2019 20:00,2,0.402,ACTIVE,213.29,338.44,60.012,1556323204,"201051344000579","174011545737251",29.28,9.00,0,331.83,346.26,12.0,9.7,0.049,1292673.4,1292673.4,17959,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323206,418970.00
04/26/2019 20:00,2,0.363,ACTIVE,212.38,335.44,59.964,1556323204,"201051344001025","174011545737251",29.44,7.00,0,329.43,343.55,10.9,8.6,0.053,1275033.2,1275033.2,25887,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323206,418971.00
04/26/2019 20:00,2,0.375,ACTIVE,212.61,337.24,60.012,1556323204,"201051344001093","174011545737251",28.71,8.00,0,329.73,343.25,10.9,8.6,0.040,1258816.8,1258816.8,25930,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323207,418972.00
04/26/2019 20:00,2,0.375,ACTIVE,213.06,337.84,60.017,1556323204,"201051344000458","174011545737251",29.52,9.70,0,331.83,345.66,11.2,8.9,0.053,1275746.9,1275746.9,17709,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323208,418973.00
04/26/2019 20:00,2,0.371,ACTIVE,212.38,336.34,60.012,1556323204,"201051344000890","174011545737251",29.60,7.30,0,330.03,343.25,11.2,8.8,0.049,1273536.3,1273536.3,25844,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323209,418974.00
04/26/2019 20:00,2,0.344,ACTIVE,213.06,339.04,60.022,1556323204,"201051344000988","174011545737251",19.82,8.50,0,330.93,345.66,6.9,4.8,0.035,983644.4,983644.4,18033,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323210,418975.00
04/26/2019 20:00,2,0.352,ACTIVE,213.06,337.24,60.022,1556323204,"201051344000582","174011545737251",29.08,7.00,0,330.63,343.85,10.4,8.1,0.044,1252374.5,1252374.5,25818,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323211,418976.00
04/26/2019 20:00,2,0.355,ACTIVE,213.06,338.14,60.070,1556323204,"201051344000868","174011545737251",29.30,7.70,0,332.13,345.66,10.6,8.3,0.053,1260949.2,1260949.2,49756,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323212,418977.00
04/26/2019 20:00,2,0.367,ACTIVE,213.51,339.34,60.028,1556323204,"201051344000576","174011545737251",29.52,7.70,0,333.03,346.86,11.1,8.7,0.049,1279011.6,1279011.6,21800,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323213,418978.00
04/26/2019 20:00,2,0.352,ACTIVE,213.06,338.14,60.022,1556323204,"201051344001158","174011545737251",29.52,7.70,0,330.63,347.16,10.5,8.2,0.057,1255741.8,1255741.8,18020,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323214,418979.00
04/26/2019 20:00,2,0.330,ACTIVE,212.61,337.24,60.017,1556323204,"201051344000917","174011545737251",28.86,9.00,0,329.13,344.15,9.7,7.5,0.044,1268887.5,1268887.5,25734,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323215,418980.00
04/26/2019 20:00,2,0.426,ACTIVE,212.83,336.64,60.017,1556323204,"201051344000417","174011545737251",18.96,6.70,0,330.03,342.05,8.2,6.0,0.031,1018225.7,1018225.7,25882,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323216,418981.00
04/26/2019 20:00,2,0.352,ACTIVE,212.83,337.84,60.022,1556323204,"201051344000685","174011545737251",28.92,6.70,0,330.33,344.45,10.4,8.1,0.053,1275234.4,1275234.4,25904,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323218,418982.00
04/26/2019 20:00,2,0.367,ACTIVE,212.61,337.54,60.022,1556323204,"201051344000651","174011545737251",29.54,6.70,0,330.33,345.06,11.0,8.7,0.049,1268094.6,1268094.6,25867,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323218,418983.00
04/26/2019 20:00,2,0.367,ACTIVE,212.83,338.44,60.033,1556323204,"201051344000594","174011545737251",29.30,9.00,0,330.33,345.36,10.9,8.6,0.053,1280522.3,1280522.3,49751,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323219,418984.00
04/26/2019 20:00,2,0.383,ACTIVE,213.29,339.04,59.990,1556323204,"201051344000469","174011545737251",29.06,7.70,0,331.53,345.66,11.3,9.0,0.057,1260540.2,1260540.2,17995,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323220,418985.00
04/26/2019 20:00,2,0.377,ACTIVE,212.83,337.84,60.022,1556323204,"201051344000585","174011545737251",29.30,7.70,0,330.33,344.15,11.2,8.9,0.049,1281374.9,1281374.9,25929,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323221,418986.00
04/26/2019 20:00,2,0.367,ACTIVE,213.74,339.65,60.022,1556323204,"201051344000853","174011545737251",29.44,8.00,0,334.24,346.56,11.0,8.7,0.057,1283971.8,1283971.8,17593,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323222,418987.00
