ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 20:00,2,0.311,ACTIVE,212.83,337.24,60.028,1556323204,"201051344001145","174011545737251",30.32,6.30,0,331.83,344.45,9.6,7.3,0.044,1283515.0,1283515.0,25845,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323223,418988.00
04/26/2019 20:00,2,0.383,ACTIVE,212.83,337.54,60.038,1556323204,"201051344000438","174011545737251",29.38,6.70,0,330.63,343.55,11.4,9.1,0.049,1276465.2,1276465.2,25877,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323224,418989.00
04/26/2019 20:00,2,0.367,ACTIVE,212.38,336.04,60.033,1556323204,"201051344001135","174011545737251",29.30,7.00,0,329.73,342.95,10.9,8.6,0.053,1263322.5,1263322.5,25826,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323225,418990.00
04/26/2019 20:00,2,0.367,ACTIVE,213.29,337.24,60.033,1556323204,"201051344000983","174011545737251",29.68,8.50,0,331.23,345.36,11.1,8.8,0.057,1282011.1,1282011.1,17591,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323226,418991.00
04/26/2019 20:00,2,0.344,ACTIVE,212.83,336.64,60.033,1556323204,"201051344001203","174011545737251",29.08,7.00,0,330.63,344.15,10.2,7.9,0.044,1271042.6,1271042.6,25885,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323227,418992.00
04/26/2019 20:00,2,0.332,ACTIVE,212.61,335.74,60.033,1556323204,"201051344001230","174011545737251",28.67,6.70,0,328.22,342.65,9.7,7.4,0.040,1267285.5,1267285.5,25714,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323228,418993.00
04/26/2019 20:00,2,0.361,ACTIVE,212.38,336.94,60.028,1556323204,"201051344000646","174011545737251",29.54,7.00,0,329.73,343.25,10.8,8.5,0.053,1260851.5,1260851.5,25857,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323229,418994.00
04/26/2019 20:00,2,0.355,ACTIVE,213.51,337.84,60.059,1556323204,"201051344000867","174011545737251",29.34,9.00,0,332.13,345.66,10.6,8.3,0.049,1259176.2,1259176.2,49784,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323230,418995.00
04/26/2019 20:00,2,0.363,ACTIVE,213.74,340.25,60.038,1556323204,"201051344000633","174011545737251",29.38,8.00,0,332.13,348.06,10.8,8.5,0.049,1256574.8,1256574.8,49882,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323231,418996.00
04/26/2019 20:00,2,0.387,ACTIVE,212.16,336.64,60.022,1556323204,"201051344000955","174011545737251",29.50,7.30,0,329.13,343.25,11.6,9.3,0.049,1280913.2,1280913.2,25874,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323232,418997.00
04/26/2019 20:00,2,0.369,ACTIVE,213.29,338.44,60.043,1556323204,"201051344000648","174011545737251",29.52,7.30,0,332.13,345.66,11.1,8.8,0.053,1271774.5,1271774.5,49334,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323233,418998.00
04/26/2019 20:00,2,0.355,ACTIVE,213.51,339.04,60.038,1556323204,"201051344000645","174011545737251",29.32,8.00,0,333.03,346.26,10.6,8.3,0.053,1276670.1,1276670.1,49298,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323234,418999.00
04/26/2019 20:00,2,0.379,ACTIVE,213.29,338.74,60.043,1556323204,"201051344000569","174011545737251",28.57,9.00,0,332.13,345.66,11.0,8.7,0.057,1292822.8,1292822.8,17507,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323235,419000.00
04/26/2019 20:00,2,0.406,ACTIVE,213.51,341.75,60.038,1556323204,"179051228000119","174011545737251",29.92,11.30,0,332.73,350.47,12.3,10.0,0.049,79941.7,79941.7,17617,0,0,0,L,46974696,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556323236,419001.00
04/26/2019 20:15,2,0.346,ACTIVE,213.29,337.24,59.990,1556324104,"201051344000579","174011545737251",29.16,8.00,0,332.13,344.45,10.2,8.0,0.040,1292675.6,1292675.6,17960,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324105,419002.00
04/26/2019 20:15,2,0.309,ACTIVE,212.83,335.44,59.980,1556324104,"201051344001025","174011545737251",29.30,6.30,0,330.03,342.95,9.2,7.0,0.035,1275035.1,1275035.1,25888,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324106,419003.00
04/26/2019 20:15,2,0.328,ACTIVE,212.83,336.34,59.996,1556324104,"201051344001093","174011545737251",28.49,7.30,0,330.33,342.35,9.5,7.3,0.031,1258818.8,1258818.8,25931,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324107,419004.00
04/26/2019 20:15,2,0.320,ACTIVE,213.06,336.64,59.996,1556324104,"201051344000458","174011545737251",29.10,9.00,0,332.43,344.45,9.5,7.2,0.040,1275748.9,1275748.9,17710,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324108,419005.00
04/26/2019 20:15,2,0.316,ACTIVE,212.83,335.44,60.001,1556324104,"201051344000890","174011545737251",29.90,7.00,0,328.82,342.95,9.7,7.4,0.035,1273538.3,1273538.3,25845,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324109,419006.00
04/26/2019 20:15,2,0.305,ACTIVE,213.06,337.84,60.001,1556324104,"201051344000988","174011545737251",18.59,8.00,0,331.53,343.85,5.8,3.6,0.018,983645.4,983645.4,18034,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324110,419007.00
04/26/2019 20:15,2,0.291,ACTIVE,213.29,336.34,59.996,1556324104,"201051344000582","174011545737251",29.94,6.70,0,331.23,342.65,8.9,6.6,0.027,1252376.4,1252376.4,25819,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324111,419008.00
04/26/2019 20:15,2,0.299,ACTIVE,212.83,337.24,60.001,1556324104,"201051344000868","174011545737251",29.00,7.70,0,332.13,344.15,8.8,6.6,0.031,1260951.0,1260951.0,49757,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324112,419009.00
04/26/2019 20:15,2,0.305,ACTIVE,213.51,338.44,59.996,1556324104,"201051344000576","174011545737251",29.94,7.70,0,332.13,345.36,9.3,7.1,0.035,1279013.5,1279013.5,21801,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324113,419010.00
04/26/2019 20:15,2,0.295,ACTIVE,213.06,337.24,59.985,1556324104,"201051344001158","174011545737251",29.16,7.30,0,331.83,344.45,8.7,6.5,0.040,1255743.6,1255743.6,18021,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324114,419011.00
04/26/2019 20:15,2,0.275,ACTIVE,213.06,337.24,59.996,1556324104,"201051344000917","174011545737251",29.54,8.00,0,330.03,343.25,8.3,6.1,0.035,1268889.2,1268889.2,25735,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324115,419012.00
04/26/2019 20:15,2,0.359,ACTIVE,213.29,336.04,60.022,1556324104,"201051344000417","174011545737251",19.22,6.30,0,330.33,340.85,7.0,4.8,0.013,1018227.0,1018227.0,25883,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324116,419013.00
04/26/2019 20:15,2,0.297,ACTIVE,213.29,337.54,60.006,1556324104,"201051344000685","174011545737251",29.24,6.30,0,330.93,345.06,8.8,6.6,0.031,1275236.2,1275236.2,25905,0,0,0,L,1122011218,1,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324117,419014.00
04/26/2019 20:15,2,0.320,ACTIVE,213.06,336.94,60.001,1556324104,"201051344000651","174011545737251",28.94,6.00,0,331.23,343.85,9.4,7.2,0.035,1268096.5,1268096.5,25868,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324118,419015.00
04/26/2019 20:15,2,0.316,ACTIVE,212.83,336.64,60.001,1556324104,"201051344000594","174011545737251",28.96,8.00,0,330.93,344.45,9.3,7.1,0.035,1280524.2,1280524.2,49752,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324119,419016.00
04/26/2019 20:15,2,0.324,ACTIVE,213.29,337.84,60.012,1556324104,"201051344000469","174011545737251",28.75,7.70,0,331.83,344.45,9.4,7.2,0.035,1260542.2,1260542.2,17996,0,0,0,L,1122011218,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324120,419017.00
04/26/2019 20:15,2,0.311,ACTIVE,213.06,336.94,60.001,1556324104,"201051344000585","174011545737251",29.96,7.00,0,331.23,342.95,9.4,7.2,0.031,1281376.9,1281376.9,25930,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324121,419018.00
04/26/2019 20:15,2,0.314,ACTIVE,213.74,338.74,60.001,1556324104,"201051344000853","174011545737251",28.92,7.70,0,333.93,345.66,9.3,7.0,0.035,1283973.7,1283973.7,17594,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324122,419019.00
04/26/2019 20:15,2,0.268,ACTIVE,213.29,336.94,59.990,1556324104,"201051344001145","174011545737251",29.92,6.00,0,331.23,342.65,8.1,5.9,0.031,1283516.7,1283516.7,25846,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324123,419020.00
04/26/2019 20:15,2,0.316,ACTIVE,213.06,337.24,59.996,1556324104,"201051344000438","174011545737251",30.14,6.30,0,330.93,343.55,9.7,7.4,0.031,1276467.3,1276467.3,25878,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324124,419021.00
04/26/2019 20:15,2,0.283,ACTIVE,212.61,336.34,59.996,1556324104,"201051344001135","174011545737251",31.09,6.30,0,330.63,342.95,9.0,6.7,0.022,1263324.4,1263324.4,25827,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324125,419022.00
04/26/2019 20:15,2,0.311,ACTIVE,213.29,336.94,59.996,1556324104,"201051344000983","174011545737251",29.14,8.00,0,331.23,344.45,9.2,7.0,0.040,1282013.1,1282013.1,17592,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324126,419023.00
04/26/2019 20:15,2,0.297,ACTIVE,212.83,335.74,60.001,1556324104,"201051344001203","174011545737251",28.35,6.70,0,330.63,343.25,8.6,6.3,0.031,1271044.3,1271044.3,25886,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324126,419024.00
04/26/2019 20:15,2,0.283,ACTIVE,212.83,335.14,59.990,1556324104,"201051344001230","174011545737251",29.12,6.30,0,330.03,341.75,8.4,6.2,0.031,1267287.2,1267287.2,25715,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324127,419025.00
04/26/2019 20:15,2,0.312,ACTIVE,212.61,336.64,59.980,1556324104,"201051344000646","174011545737251",28.90,6.70,0,330.03,342.95,9.2,6.9,0.035,1260853.4,1260853.4,25858,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324128,419026.00
04/26/2019 20:15,2,0.291,ACTIVE,213.51,336.94,60.001,1556324104,"201051344000867","174011545737251",29.56,9.30,0,332.13,344.45,8.8,6.6,0.035,1259178.1,1259178.1,49785,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324129,419027.00
04/26/2019 20:15,2,0.307,ACTIVE,213.74,339.34,59.996,1556324104,"201051344000633","174011545737251",29.30,7.70,0,332.13,347.76,9.1,6.9,0.040,1256576.7,1256576.7,49883,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324130,419028.00
04/26/2019 20:15,2,0.330,ACTIVE,212.61,336.04,60.022,1556324104,"201051344000955","174011545737251",29.86,6.70,0,330.33,342.35,10.0,7.7,0.040,1280915.4,1280915.4,25875,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324131,419029.00
04/26/2019 20:15,2,0.318,ACTIVE,213.29,337.54,59.980,1556324104,"201051344000648","174011545737251",28.98,7.00,0,332.13,344.45,9.4,7.1,0.035,1271776.5,1271776.5,49335,0,0,0,L,1122011218,1,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324132,419030.00
04/26/2019 20:15,2,0.293,ACTIVE,213.74,338.14,60.001,1556324104,"201051344000645","174011545737251",29.14,8.00,0,333.03,345.36,8.7,6.5,0.035,1276672.0,1276672.0,49299,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324133,419031.00
04/26/2019 20:15,2,0.305,ACTIVE,213.29,337.54,60.017,1556324104,"201051344000569","174011545737251",29.48,9.00,0,331.83,344.76,9.2,6.9,0.035,1292824.7,1292824.7,17508,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324134,419032.00
04/26/2019 20:15,2,0.354,ACTIVE,213.51,341.45,60.012,1556324104,"179051228000119","174011545737251",29.64,11.00,0,332.43,348.96,10.7,8.4,0.035,79944.0,79944.0,17618,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556324135,419033.00
04/26/2019 20:30,2,0.273,ACTIVE,213.29,336.34,59.985,1556325004,"201051344000579","174011545737251",28.98,7.30,0,332.13,342.35,8.1,5.9,0.018,1292677.3,1292677.3,17961,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325005,419034.00
04/26/2019 20:30,2,0.242,ACTIVE,212.61,334.24,60.028,1556325004,"201051344001025","174011545737251",28.11,6.00,0,330.03,341.45,6.9,4.8,0.013,1275036.6,1275036.6,25889,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325006,419035.00
04/26/2019 20:30,2,0.271,ACTIVE,212.83,335.74,59.990,1556325004,"201051344001093","174011545737251",26.86,6.70,0,329.73,341.45,7.4,5.2,0.009,1258820.4,1258820.4,25932,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325007,419036.00
04/26/2019 20:30,2,0.244,ACTIVE,213.06,335.74,60.043,1556325004,"201051344000458","174011545737251",29.16,8.50,0,331.53,342.65,7.2,5.1,0.013,1275750.4,1275750.4,17711,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325008,419037.00
04/26/2019 20:30,2,0.258,ACTIVE,212.61,334.54,60.028,1556325004,"201051344000890","174011545737251",28.09,6.30,0,329.73,341.75,7.4,5.2,0.013,1273539.8,1273539.8,25846,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325009,419038.00
04/26/2019 20:30,2,0.215,ACTIVE,212.83,337.24,59.990,1556325004,"201051344000988","174011545737251",18.87,7.70,0,330.93,343.25,4.1,2.0,0.013,983646.1,983646.1,18035,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325010,419039.00
04/26/2019 20:30,2,0.236,ACTIVE,213.06,335.44,59.996,1556325004,"201051344000582","174011545737251",28.33,6.00,0,330.63,342.65,6.8,4.7,0.009,1252377.7,1252377.7,25820,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325011,419040.00
04/26/2019 20:30,2,0.234,ACTIVE,213.06,336.04,59.996,1556325004,"201051344000868","174011545737251",28.15,7.30,0,331.53,342.35,6.7,4.5,0.018,1260952.4,1260952.4,49758,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325011,419041.00
04/26/2019 20:30,2,0.256,ACTIVE,213.74,337.54,60.038,1556325004,"201051344000576","174011545737251",27.47,7.30,0,332.13,343.55,7.1,4.9,0.018,1279015.0,1279015.0,21802,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325012,419042.00
04/26/2019 20:30,2,0.227,ACTIVE,213.29,336.04,60.001,1556325004,"201051344001158","174011545737251",28.33,7.00,0,331.23,343.85,6.5,4.4,0.018,1255744.9,1255744.9,18022,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325013,419043.00
04/26/2019 20:30,2,0.227,ACTIVE,212.83,336.34,60.001,1556325004,"201051344000917","174011545737251",26.74,7.30,0,329.43,341.75,6.1,4.0,0.009,1268890.5,1268890.5,25736,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325014,419044.00
04/26/2019 20:30,2,0.283,ACTIVE,213.06,335.14,60.006,1556325004,"201051344000417","174011545737251",19.12,6.00,0,330.63,340.85,5.5,3.4,0.004,1018228.0,1018228.0,25884,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325015,419045.00
04/26/2019 20:30,2,0.240,ACTIVE,213.06,336.34,60.001,1556325004,"201051344000685","174011545737251",27.75,6.00,0,330.93,343.55,6.8,4.6,0.013,1275237.6,1275237.6,25906,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325017,419046.00
04/26/2019 20:30,2,0.258,ACTIVE,213.06,335.74,59.996,1556325004,"201051344000651","174011545737251",28.37,5.50,0,331.23,342.65,7.4,5.2,0.018,1268098.1,1268098.1,25869,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325018,419047.00
04/26/2019 20:30,2,0.252,ACTIVE,213.06,336.34,59.975,1556325004,"201051344000594","174011545737251",27.97,7.70,0,330.33,343.25,7.2,5.0,0.018,1280525.7,1280525.7,49753,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325019,419048.00
04/26/2019 20:30,2,0.256,ACTIVE,213.29,336.34,60.033,1556325004,"201051344000469","174011545737251",29.06,7.30,0,330.93,344.15,7.6,5.4,0.018,1260543.7,1260543.7,17997,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325020,419049.00
04/26/2019 20:30,2,0.248,ACTIVE,212.83,336.04,59.996,1556325004,"201051344000585","174011545737251",28.29,6.30,0,330.93,342.65,7.2,5.0,0.018,1281378.4,1281378.4,25931,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325021,419050.00
04/26/2019 20:30,2,0.256,ACTIVE,213.96,337.84,60.028,1556325004,"201051344000853","174011545737251",26.04,7.30,0,332.73,344.76,6.8,4.6,0.013,1283975.2,1283975.2,17595,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325022,419051.00
04/26/2019 20:30,2,0.213,ACTIVE,213.06,335.44,60.001,1556325004,"201051344001145","174011545737251",27.39,5.50,0,331.83,342.35,5.9,3.8,0.013,1283517.9,1283517.9,25847,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325023,419052.00
04/26/2019 20:30,2,0.260,ACTIVE,212.83,335.74,60.006,1556325004,"201051344000438","174011545737251",28.73,5.50,0,330.93,342.05,7.6,5.4,0.018,1276468.9,1276468.9,25879,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325024,419053.00
04/26/2019 20:30,2,0.234,ACTIVE,212.61,333.93,60.006,1556325004,"201051344001135","174011545737251",28.86,6.00,0,331.53,342.05,6.9,4.7,0.018,1263325.9,1263325.9,25828,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325025,419054.00
04/26/2019 20:30,2,0.240,ACTIVE,213.29,336.64,59.996,1556325004,"201051344000983","174011545737251",28.63,7.30,0,330.93,342.65,7.0,4.8,0.013,1282014.5,1282014.5,17593,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325026,419055.00
04/26/2019 20:30,2,0.236,ACTIVE,212.83,335.14,60.012,1556325004,"201051344001203","174011545737251",27.37,6.30,0,330.93,342.35,6.6,4.4,0.009,1271045.6,1271045.6,25887,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325026,419056.00
04/26/2019 20:30,2,0.238,ACTIVE,212.83,334.54,60.006,1556325004,"201051344001230","174011545737251",24.77,6.30,0,329.43,340.25,6.0,3.9,0.004,1267288.4,1267288.4,25716,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325027,419057.00
04/26/2019 20:30,2,0.236,ACTIVE,212.61,335.44,60.006,1556325004,"201051344000646","174011545737251",29.00,6.00,0,330.03,341.15,7.0,4.8,0.018,1260854.8,1260854.8,25859,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325028,419058.00
04/26/2019 20:30,2,0.232,ACTIVE,213.51,335.74,60.033,1556325004,"201051344000867","174011545737251",28.23,9.00,0,331.83,342.35,6.7,4.5,0.013,1259179.4,1259179.4,49786,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325029,419059.00
04/26/2019 20:30,2,0.248,ACTIVE,213.96,338.44,60.017,1556325004,"201051344000633","174011545737251",27.93,7.30,0,331.83,344.76,7.0,4.8,0.013,1256578.2,1256578.2,49884,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325030,419060.00
04/26/2019 20:30,2,0.270,ACTIVE,212.38,335.14,60.022,1556325004,"201051344000955","174011545737251",28.47,6.30,0,329.43,341.45,7.8,5.6,0.013,1280917.0,1280917.0,25876,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325031,419061.00
04/26/2019 20:30,2,0.244,ACTIVE,213.29,336.04,60.001,1556325004,"201051344000648","174011545737251",28.90,6.70,0,332.13,344.15,7.2,5.0,0.013,1271778.0,1271778.0,49336,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325032,419062.00
04/26/2019 20:30,2,0.225,ACTIVE,213.74,336.64,60.006,1556325004,"201051344000645","174011545737251",28.35,7.70,0,332.73,343.85,6.5,4.3,0.018,1276673.3,1276673.3,49300,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325033,419063.00
04/26/2019 20:30,2,0.234,ACTIVE,213.29,336.34,60.012,1556325004,"201051344000569","174011545737251",29.48,8.00,0,331.53,342.65,7.0,4.9,0.013,1292826.2,1292826.2,17509,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325034,419064.00
04/26/2019 20:30,2,0.275,ACTIVE,213.74,339.65,60.006,1556325004,"179051228000119","174011545737251",29.76,10.70,0,332.13,346.86,8.3,6.1,0.013,79945.7,79945.7,17619,0,0,0,L,46974696,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325035,419065.00
04/26/2019 20:45,2,0.234,ACTIVE,213.29,320.41,60.017,1556325904,"201051344000579","174011545737251",22.98,7.00,0,319.51,341.75,5.5,3.4,0.000,1292678.5,1292678.5,17962,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325906,419066.00
04/26/2019 20:45,2,0.176,ACTIVE,212.83,330.33,60.012,1556325904,"201051344001025","174011545737251",26.48,5.50,0,319.81,340.25,4.8,2.7,0.000,1275037.5,1275037.5,25890,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325906,419067.00
04/26/2019 20:45,2,0.207,ALERT,212.83,299.07,60.017,1556325904,"201051344001093","174011545737251",23.14,6.30,0,297.57,355.28,4.9,2.8,0.000,1258821.4,1258821.4,25933,0,0,0,L,1122011218,1,122.23,121.33,0002,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325908,419068.00
04/26/2019 20:45,2,0.176,ACTIVE,213.29,336.04,60.012,1556325904,"201051344000458","174011545737251",26.80,7.70,0,322.51,341.45,4.8,2.7,0.000,1275751.4,1275751.4,17712,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325909,419069.00
04/26/2019 20:45,2,0.191,ACTIVE,212.83,320.71,59.980,1556325904,"201051344000890","174011545737251",25.74,6.30,0,318.30,349.56,5.0,2.9,0.000,1273540.9,1273540.9,25847,0,0,0,L,1122011218,1,122.68,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325910,419070.00
04/26/2019 20:45,2,0.148,ALERT,213.06,300.27,60.017,1556325904,"201051344000988","174011545737251",19.42,6.30,0,295.46,342.95,2.9,0.9,0.000,983646.5,983646.5,18036,0,0,0,L,1122011218,1,121.10,122.68,0002,3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325912,419071.00
04/26/2019 20:45,2,0.182,ACTIVE,213.29,317.40,60.028,1556325904,"201051344000582","174011545737251",23.87,5.00,0,311.09,341.75,4.5,2.4,0.000,1252378.6,1252378.6,25821,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325913,419072.00
04/26/2019 20:45,2,0.166,ACTIVE,213.29,335.14,60.022,1556325904,"201051344000868","174011545737251",26.02,6.30,0,322.81,343.25,4.4,2.3,0.000,1260953.3,1260953.3,49759,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325914,419073.00
04/26/2019 20:45,2,0.086,ALERT,213.74,300.57,60.028,1556325904,"201051344000576","174011545737251",31.89,6.30,0,298.17,346.56,2.8,0.8,0.000,1279016.0,1279016.0,21804,0,0,0,L,1122011218,1,121.55,122.68,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325917,419074.00
04/26/2019 20:45,2,0.055,ALERT,213.29,300.27,60.028,1556325904,"201051344001158","174011545737251",32.01,6.00,0,297.26,341.45,1.8,0.0,0.000,1255745.7,1255745.7,18024,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325919,419075.00
04/26/2019 20:45,2,0.158,ALERT,212.61,298.47,60.028,1556325904,"201051344000917","174011545737251",22.92,6.70,0,295.76,356.48,3.7,1.7,0.000,1268891.2,1268891.2,25738,0,0,0,L,1122011218,1,122.01,121.55,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325921,419076.00
04/26/2019 20:45,2,0.219,ALERT,212.83,298.17,60.028,1556325904,"201051344000417","174011545737251",19.24,5.00,0,287.35,342.65,4.3,2.2,0.000,1018228.7,1018228.7,25886,0,0,0,L,1122011218,1,122.01,121.33,0002,2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325924,419077.00
04/26/2019 20:45,2,0.162,ALERT,212.83,300.57,60.075,1556325904,"201051344000685","174011545737251",24.03,5.50,0,296.96,352.27,4.0,1.9,0.000,1275238.4,1275238.4,25908,0,0,0,L,1122011218,1,122.91,121.10,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325926,419078.00
04/26/2019 20:45,2,0.076,ALERT,212.83,297.87,60.038,1556325904,"201051344000651","174011545737251",32.12,4.50,0,295.76,340.85,2.5,0.5,0.000,1268099.1,1268099.1,25871,0,0,0,L,1122011218,1,122.46,121.10,0002,2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325929,419079.00
04/26/2019 20:45,2,0.082,ALERT,212.83,301.17,59.975,1556325904,"201051344000594","174011545737251",32.24,7.00,0,298.47,342.65,2.7,0.7,0.000,1280526.7,1280526.7,49755,0,0,0,L,1122011218,1,121.10,122.23,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325931,419080.00
04/26/2019 20:45,2,0.086,ALERT,213.29,300.57,60.038,1556325904,"201051344000469","174011545737251",32.01,6.00,0,297.87,343.55,2.8,0.8,0.000,1260544.8,1260544.8,17999,0,0,0,L,1122011218,1,120.88,122.91,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325934,419081.00
04/26/2019 20:45,2,0.078,ALERT,212.83,298.77,60.028,1556325904,"201051344000585","174011545737251",32.22,6.00,0,296.66,340.55,2.6,0.6,0.000,1281379.3,1281379.3,25933,0,0,0,L,1122011218,1,121.78,121.78,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325936,419082.00
04/26/2019 20:45,2,0.068,ALERT,213.74,299.97,60.001,1556325904,"201051344000853","174011545737251",32.26,6.70,0,298.17,342.65,2.3,0.3,0.000,1283976.0,1283976.0,17597,0,0,0,L,1122011218,1,121.78,122.91,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325938,419083.00
04/26/2019 20:45,2,0.150,ALERT,212.83,299.37,60.006,1556325904,"201051344001145","174011545737251",23.14,5.00,0,297.57,354.37,3.5,1.5,0.000,1283518.5,1283518.5,25849,0,0,0,L,1122011218,1,122.23,121.33,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325941,419084.00
04/26/2019 20:45,2,0.090,ALERT,212.83,298.77,60.028,1556325904,"201051344000438","174011545737251",32.40,5.00,0,296.96,339.95,3.0,1.0,0.000,1276469.9,1276469.9,25881,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325944,419085.00
04/26/2019 20:45,2,0.078,ALERT,212.38,298.77,60.033,1556325904,"201051344001135","174011545737251",32.30,6.00,0,297.57,339.04,2.6,0.6,0.000,1263326.8,1263326.8,25830,0,0,0,L,1122011218,1,122.01,121.33,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325946,419086.00
04/26/2019 20:45,2,0.076,ALERT,213.29,300.87,60.059,1556325904,"201051344000983","174011545737251",32.20,6.70,0,298.77,341.45,2.6,0.6,0.000,1282015.4,1282015.4,17595,0,0,0,L,1122011218,1,121.33,122.23,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325948,419087.00
04/26/2019 20:45,2,0.162,ALERT,212.83,299.37,60.022,1556325904,"201051344001203","174011545737251",23.50,5.50,0,296.96,344.76,3.9,1.8,0.000,1271046.5,1271046.5,25889,0,0,0,L,1122011218,1,122.68,121.10,0002,3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325951,419088.00
04/26/2019 20:45,2,0.160,ALERT,212.61,299.37,60.028,1556325904,"201051344001230","174011545737251",21.83,5.50,0,296.36,337.54,3.6,1.5,0.000,1267289.2,1267289.2,25717,0,0,0,L,1122011218,1,122.46,121.10,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325953,419089.00
04/26/2019 20:45,2,0.166,ALERT,212.38,320.41,59.990,1556325904,"201051344000646","174011545737251",25.23,5.50,0,296.96,340.55,4.3,2.2,0.000,1260855.8,1260855.8,25860,0,0,0,L,1122011218,1,122.46,121.10,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325954,419090.00
04/26/2019 20:45,2,0.166,ALERT,213.51,318.30,60.028,1556325904,"201051344000867","174011545737251",24.73,7.30,0,298.77,348.66,4.2,2.1,0.000,1259180.3,1259180.3,49787,0,0,0,L,1122011218,1,121.78,122.46,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325956,419091.00
04/26/2019 20:45,2,0.178,ALERT,213.96,303.88,60.022,1556325904,"201051344000633","174011545737251",24.09,6.30,0,297.87,355.28,4.3,2.3,0.000,1256579.1,1256579.1,49885,0,0,0,L,1122011218,1,122.01,122.91,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325958,419092.00
04/26/2019 20:45,2,0.201,ALERT,212.38,325.82,60.012,1556325904,"201051344000955","174011545737251",24.83,5.50,0,297.57,340.85,5.1,3.0,0.000,1280918.1,1280918.1,25877,0,0,0,L,1122011218,1,121.78,121.10,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325960,419093.00
04/26/2019 20:45,2,0.184,ALERT,213.51,323.41,60.043,1556325904,"201051344000648","174011545737251",25.11,6.00,0,298.17,342.05,4.7,2.6,0.000,1271779.0,1271779.0,49337,0,0,0,L,1122011218,1,121.10,122.68,0002,2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325962,419094.00
04/26/2019 20:45,2,0.156,ALERT,213.74,321.91,60.028,1556325904,"201051344000645","174011545737251",25.50,7.00,0,299.37,341.45,4.1,2.0,0.000,1276674.1,1276674.1,49301,0,0,0,L,1122011218,1,121.78,122.68,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325964,419095.00
04/26/2019 20:45,2,0.172,ACTIVE,213.51,330.03,60.022,1556325904,"201051344000569","174011545737251",26.12,7.00,0,322.51,341.45,4.6,2.5,0.000,1292827.1,1292827.1,17510,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325965,419096.00
04/26/2019 20:45,2,0.229,ALERT,213.74,300.57,60.033,1556325904,"179051228000119","174011545737251",24.67,9.30,0,296.36,345.06,5.7,3.6,0.000,79947.0,79947.0,17620,0,0,0,L,46974696,1,121.55,123.36,0000,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556325966,419097.00
04/26/2019 21:00,2,0.100,ALERT,212.83,299.97,59.990,1556326804,"201051344000579","174011545737251",29.60,5.00,0,298.47,338.44,3.0,1.0,0.000,1292678.9,1292678.9,17963,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1556326806,419098.00
04/26/2019 21:00,2,0.074,ALERT,212.61,297.57,60.017,1556326804,"201051344001025","174011545737251",29.56,4.00,0,296.36,335.74,2.3,0.3,0.000,1275037.8,1275037.8,25891,0,0,0,L,1122011218,1,121.78,121.33,0100,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1556326808,419099.00
04/26/2019 21:00,2,0.123,ALERT,212.83,298.47,60.017,1556326804,"201051344001093","174011545737251",28.33,5.00,0,296.96,300.57,3.5,1.5,0.000,1258821.8,1258821.8,25935,0,0,0,L,1122011218,1,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1556326810,419100.00
04/26/2019 21:00,2,0.088,ALERT,212.83,299.37,60.033,1556326804,"201051344000458","174011545737251",29.02,6.00,0,297.87,337.24,2.6,0.6,0.000,1275751.7,1275751.7,17713,0,0,0,L,1122011218,1,121.10,122.46,0100,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1556326812,419101.00
04/26/2019 21:00,2,0.107,ALERT,212.61,298.77,60.006,1556326804,"201051344000890","174011545737251",29.48,5.00,0,296.96,334.54,3.3,1.2,0.000,1273541.2,1273541.2,25848,0,0,0,L,1122011218,1,122.23,120.65,0100,4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1556326814,419102.00
04/26/2019 21:00,2,0.064,ALERT,212.61,298.77,60.033,1556326804,"201051344000988","174011545737251",19.16,5.00,0,295.16,302.07,1.3,0.0,0.000,983646.5,983646.5,18038,0,0,0,L,1122011218,1,120.65,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1556326816,419103.00
04/26/2019 21:00,2,0.074,ALERT,213.06,299.07,60.028,1556326804,"201051344000582","174011545737251",29.04,4.00,0,297.57,335.14,2.2,0.2,0.000,1252378.9,1252378.9,25822,0,0,0,L,1122011218,1,122.23,121.55,0100,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1556326818,419104.00
04/26/2019 21:00,2,0.074,ALERT,212.83,299.67,60.028,1556326804,"201051344000868","174011545737251",28.88,4.50,0,298.47,336.64,2.2,0.2,0.000,1260953.5,1260953.5,49760,0,0,0,L,1122011218,1,120.88,122.68,0100,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1556326820,419105.00
04/26/2019 21:00,2,0.088,ALERT,213.29,299.67,59.990,1556326804,"201051344000576","174011545737251",28.31,4.50,0,297.87,334.54,2.5,0.5,0.000,1279016.2,1279016.2,21806,0,0,0,L,1122011218,1,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1556326821,419106.00
04/26/2019 21:00,2,0.055,ALERT,213.06,299.07,60.059,1556326804,"201051344001158","174011545737251",29.14,4.00,0,297.26,336.94,1.6,0.0,0.000,1255745.9,1255745.9,18026,0,0,0,L,1122011218,1,120.88,122.23,0100,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1556326823,419107.00
04/26/2019 21:00,2,0.064,ALERT,212.83,297.57,60.028,1556326804,"201051344000917","174011545737251",28.49,5.50,0,295.16,300.27,1.9,0.0,0.000,1268891.3,1268891.3,25740,0,0,0,L,1122011218,1,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1556326825,419108.00
04/26/2019 21:00,2,0.135,ALERT,212.83,297.57,60.028,1556326804,"201051344000417","174011545737251",18.77,4.00,0,296.06,299.67,2.6,0.6,0.000,1018229.0,1018229.0,25888,0,0,0,L,1122011218,1,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1556326827,419109.00
04/26/2019 21:00,2,0.066,ALERT,213.06,298.17,60.033,1556326804,"201051344000685","174011545737251",28.92,4.50,0,296.96,324.92,2.0,0.0,0.000,1275238.6,1275238.6,25910,0,0,0,L,1122011218,1,122.91,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1556326829,419110.00
04/26/2019 21:00,2,0.082,ALERT,212.83,297.57,60.022,1556326804,"201051344000651","174011545737251",29.00,3.30,0,295.76,335.14,2.5,0.4,0.000,1268099.4,1268099.4,25873,0,0,0,L,1122011218,1,122.46,121.10,0100,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1556326830,419111.00
04/26/2019 21:00,2,0.082,ALERT,212.61,299.97,60.038,1556326804,"201051344000594","174011545737251",29.52,5.50,0,297.57,336.34,2.5,0.5,0.000,1280526.9,1280526.9,49757,0,0,0,L,1122011218,1,120.88,122.01,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1556326832,419112.00
04/26/2019 21:00,2,0.090,ALERT,213.06,299.37,60.022,1556326804,"201051344000469","174011545737251",28.57,4.00,0,296.96,336.34,2.6,0.6,0.000,1260545.2,1260545.2,18001,0,0,0,L,1122011218,1,120.65,122.68,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1556326834,419113.00
04/26/2019 21:00,2,0.070,ALERT,212.83,298.47,59.990,1556326804,"201051344000585","174011545737251",29.26,4.50,0,296.36,336.34,2.1,0.1,0.000,1281379.6,1281379.6,25935,0,0,0,L,1122011218,1,121.78,121.55,0100,0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1556326836,419114.00
04/26/2019 21:00,2,0.059,ALERT,213.51,299.07,59.975,1556326804,"201051344000853","174011545737251",21.91,4.50,0,297.87,338.44,1.7,0.0,0.000,1283976.2,1283976.2,17599,0,0,0,L,1122011218,1,121.55,122.68,0100,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1556326838,419115.00
04/26/2019 21:00,2,0.062,ALERT,212.83,298.47,60.033,1556326804,"201051344001145","174011545737251",28.94,4.00,0,297.57,301.77,1.9,0.0,0.000,1283518.6,1283518.6,25851,0,0,0,L,1122011218,1,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1556326840,419116.00
04/26/2019 21:00,2,0.094,ALERT,212.61,298.17,60.022,1556326804,"201051344000438","174011545737251",29.18,4.00,0,296.96,335.14,2.8,0.8,0.000,1276470.3,1276470.3,25883,0,0,0,L,1122011218,1,122.46,121.33,0100,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1556326842,419117.00
04/26/2019 21:00,2,0.070,ALERT,212.38,298.47,60.028,1556326804,"201051344001135","174011545737251",29.50,4.00,0,296.96,336.64,2.1,0.1,0.000,1263327.0,1263327.0,25832,0,0,0,L,1122011218,1,122.01,121.10,0100,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1556326844,419118.00
04/26/2019 21:00,2,0.072,ALERT,212.83,299.67,60.065,1556326804,"201051344000983","174011545737251",28.98,5.00,0,298.17,336.34,2.1,0.2,0.000,1282015.6,1282015.6,17597,0,0,0,L,1122011218,1,121.10,122.23,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1556326845,419119.00
04/26/2019 21:00,2,0.066,ALERT,212.83,297.87,60.022,1556326804,"201051344001203","174011545737251",28.51,4.00,0,296.96,303.58,2.0,0.0,0.000,1271046.6,1271046.6,25891,0,0,0,L,1122011218,1,122.68,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1556326847,419120.00
04/26/2019 21:00,2,0.082,ALERT,212.61,298.47,60.043,1556326804,"201051344001230","174011545737251",25.37,4.00,0,296.36,300.27,2.0,0.0,0.000,1267289.3,1267289.3,25720,0,0,0,L,1122011218,1,122.23,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1556326850,419121.00
04/26/2019 21:00,2,0.057,ALERT,212.16,297.87,60.022,1556326804,"201051344000646","174011545737251",28.63,4.00,0,295.76,333.63,1.7,0.0,0.000,1260856.0,1260856.0,25863,0,0,0,L,1122011218,1,122.23,121.10,0100,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1556326852,419122.00
04/26/2019 21:00,2,0.074,ALERT,213.06,299.07,60.001,1556326804,"201051344000867","174011545737251",28.35,6.00,0,297.26,318.61,2.2,0.2,0.000,1259180.5,1259180.5,49789,0,0,0,L,1122011218,1,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1556326854,419123.00
04/26/2019 21:00,2,0.076,ALERT,213.29,299.07,60.028,1556326804,"201051344000633","174011545737251",28.84,5.00,0,296.06,303.28,2.3,0.3,0.000,1256579.3,1256579.3,49887,0,0,0,L,1122011218,1,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1556326856,419124.00
04/26/2019 21:00,2,0.094,ALERT,212.16,297.87,60.028,1556326804,"201051344000955","174011545737251",29.06,4.00,0,296.36,333.93,2.8,0.7,0.000,1280918.4,1280918.4,25879,0,0,0,L,1122011218,1,121.55,121.10,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1556326858,419125.00
04/26/2019 21:00,2,0.088,ALERT,212.83,298.77,60.022,1556326804,"201051344000648","174011545737251",29.04,4.00,0,297.26,337.54,2.6,0.6,0.000,1271779.3,1271779.3,49339,0,0,0,L,1122011218,1,120.65,122.68,0100,0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1556326859,419126.00
04/26/2019 21:00,2,0.057,ALERT,213.06,299.07,60.038,1556326804,"201051344000645","174011545737251",29.22,5.50,0,297.87,337.54,1.7,0.0,0.000,1276674.3,1276674.3,49303,0,0,0,L,1122011218,1,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1556326861,419127.00
04/26/2019 21:00,2,0.082,ALERT,212.83,299.67,60.028,1556326804,"201051344000569","174011545737251",29.34,5.00,0,298.47,337.84,2.5,0.5,0.000,1292827.4,1292827.4,17511,0,0,0,L,1122011218,1,120.42,122.68,0100,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1556326863,419128.00
04/26/2019 21:00,2,0.104,ALERT,213.06,298.47,60.022,1556326804,"179051228000119","174011545737251",28.41,7.00,0,296.66,301.77,3.0,1.0,0.000,79947.5,79947.5,17622,0,0,0,L,46974696,1,120.88,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556326865,419129.00
04/26/2019 21:15,2,0.000,ALERT,212.38,299.07,60.006,1556327704,"201051344000579","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1292679.0,1292679.0,17965,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1556327706,419130.00
04/26/2019 21:15,2,0.000,ALERT,211.93,296.96,60.017,1556327704,"201051344001025","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25893,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1556327708,419131.00
