ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 21:15,2,0.000,ALERT,212.16,297.57,60.022,1556327704,"201051344001093","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25937,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1556327710,419132.00
04/26/2019 21:15,2,0.000,ALERT,212.16,298.47,60.006,1556327704,"201051344000458","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1275751.7,1275751.7,17715,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1556327712,419133.00
04/26/2019 21:15,2,0.000,ALERT,212.16,298.17,60.006,1556327704,"201051344000890","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25850,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1556327714,419134.00
04/26/2019 21:15,2,0.000,ALERT,212.16,298.47,60.049,1556327704,"201051344000988","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,983646.5,983646.5,18040,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1556327716,419135.00
04/26/2019 21:15,2,0.000,ALERT,212.61,298.77,60.006,1556327704,"201051344000582","174011545737251",0.00,3.30,0,297.26,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25824,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1556327718,419136.00
04/26/2019 21:15,2,0.000,ALERT,212.38,299.37,59.953,1556327704,"201051344000868","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49762,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1556327719,419137.00
04/26/2019 21:15,2,0.000,ALERT,212.83,299.37,60.006,1556327704,"201051344000576","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21808,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1556327722,419138.00
04/26/2019 21:15,2,0.000,ALERT,212.38,298.47,60.054,1556327704,"201051344001158","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18028,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1556327723,419139.00
04/26/2019 21:15,2,0.000,ALERT,212.38,297.26,59.953,1556327704,"201051344000917","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25742,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1556327725,419140.00
04/26/2019 21:15,2,0.000,ALERT,212.38,297.26,60.006,1556327704,"201051344000417","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25890,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1556327727,419141.00
04/26/2019 21:15,2,0.000,ALERT,212.38,297.87,60.001,1556327704,"201051344000685","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25912,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1556327729,419142.00
04/26/2019 21:15,2,0.000,ALERT,212.16,296.96,60.006,1556327704,"201051344000651","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25875,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1556327731,419143.00
04/26/2019 21:15,2,0.000,ALERT,211.93,299.07,60.006,1556327704,"201051344000594","174011545737251",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1280526.9,1280526.9,49759,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1556327732,419144.00
04/26/2019 21:15,2,0.000,ALERT,212.61,298.47,60.001,1556327704,"201051344000469","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18003,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1556327734,419145.00
04/26/2019 21:15,2,0.000,ALERT,212.16,297.87,60.006,1556327704,"201051344000585","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1281379.6,1281379.6,25937,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1556327736,419146.00
04/26/2019 21:15,2,0.000,ALERT,213.06,298.47,60.012,1556327704,"201051344000853","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1283976.2,1283976.2,17601,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1556327738,419147.00
04/26/2019 21:15,2,0.000,ALERT,212.38,298.17,60.006,1556327704,"201051344001145","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25853,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1556327740,419148.00
04/26/2019 21:15,2,0.000,ALERT,212.38,297.87,60.006,1556327704,"201051344000438","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25885,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1556327742,419149.00
04/26/2019 21:15,2,0.000,ALERT,211.70,297.87,60.017,1556327704,"201051344001135","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25834,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1556327744,419150.00
04/26/2019 21:15,2,0.000,ALERT,212.38,298.77,60.006,1556327704,"201051344000983","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17599,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1556327746,419151.00
04/26/2019 21:15,2,0.000,ALERT,212.16,297.57,60.028,1556327704,"201051344001203","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25893,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1556327747,419152.00
04/26/2019 21:15,2,0.000,ALERT,211.93,298.17,60.006,1556327704,"201051344001230","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25722,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1556327749,419153.00
04/26/2019 21:15,2,0.000,ALERT,211.70,297.57,60.006,1556327704,"201051344000646","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25865,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1556327751,419154.00
04/26/2019 21:15,2,0.000,ALERT,212.61,298.47,60.001,1556327704,"201051344000867","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49791,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1556327753,419155.00
04/26/2019 21:15,2,0.000,ALERT,213.06,298.47,59.996,1556327704,"201051344000633","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49889,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1556327755,419156.00
04/26/2019 21:15,2,0.000,ALERT,211.70,297.87,60.001,1556327704,"201051344000955","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25881,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1556327757,419157.00
04/26/2019 21:15,2,0.000,ALERT,212.38,297.87,60.006,1556327704,"201051344000648","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49341,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1556327758,419158.00
04/26/2019 21:15,2,0.000,ALERT,212.83,298.47,60.006,1556327704,"201051344000645","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49305,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1556327760,419159.00
04/26/2019 21:15,2,0.000,ALERT,212.38,299.07,60.001,1556327704,"201051344000569","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1292827.4,1292827.4,17513,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1556327762,419160.00
04/26/2019 21:15,2,0.000,ALERT,212.61,297.57,59.996,1556327704,"179051228000119","174011545737251",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,79947.5,79947.5,17624,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556327764,419161.00
04/26/2019 21:30,2,0.000,ALERT,212.38,299.37,60.075,1556328606,"201051344000579","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1292679.0,1292679.0,17968,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556328608,419162.00
04/26/2019 21:30,2,0.000,ALERT,211.93,297.26,60.038,1556328606,"201051344001025","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1275037.8,1275037.8,25896,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328611,419163.00
04/26/2019 21:30,2,0.000,ALERT,212.16,297.87,60.033,1556328606,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25940,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328613,419164.00
04/26/2019 21:30,2,0.000,ALERT,212.38,299.07,60.075,1556328606,"201051344000458","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1275751.7,1275751.7,17718,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556328616,419165.00
04/26/2019 21:30,2,0.000,ALERT,211.93,298.47,60.038,1556328606,"201051344000890","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1273541.3,1273541.3,25853,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328618,419166.00
04/26/2019 21:30,2,0.000,ALERT,212.38,298.47,60.033,1556328606,"201051344000988","174011545737251",0.00,3.00,0,293.96,300.27,0.0,0.0,0.000,983646.5,983646.5,18043,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328621,419167.00
04/26/2019 21:30,2,0.000,ALERT,212.38,299.07,60.028,1556328606,"201051344000582","174011545737251",0.00,2.50,0,296.96,299.97,0.0,0.0,0.000,1252378.9,1252378.9,25827,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328623,419168.00
04/26/2019 21:30,2,0.000,ALERT,212.61,299.67,60.065,1556328606,"201051344000868","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1260953.5,1260953.5,49765,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328626,419169.00
04/26/2019 21:30,2,0.000,ALERT,213.06,299.67,60.033,1556328606,"201051344000576","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1279016.2,1279016.2,21810,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328628,419170.00
04/26/2019 21:30,2,0.000,ALERT,212.61,298.77,59.990,1556328606,"201051344001158","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1255745.9,1255745.9,18030,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328630,419171.00
04/26/2019 21:30,2,0.000,ALERT,212.16,297.57,60.054,1556328606,"201051344000917","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25744,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328631,419172.00
04/26/2019 21:30,2,0.000,ALERT,212.16,297.26,60.033,1556328606,"201051344000417","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1018229.0,1018229.0,25892,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328633,419173.00
04/26/2019 21:30,2,0.000,ALERT,212.16,297.57,60.028,1556328606,"201051344000685","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25914,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328635,419174.00
04/26/2019 21:30,2,0.000,ALERT,211.93,296.96,60.006,1556328606,"201051344000651","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25877,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328637,419175.00
04/26/2019 21:30,2,0.000,ALERT,212.16,299.67,60.028,1556328606,"201051344000594","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1280526.9,1280526.9,49761,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328639,419176.00
04/26/2019 21:30,2,0.000,ALERT,212.61,298.77,60.006,1556328606,"201051344000469","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1260545.2,1260545.2,18005,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328641,419177.00
04/26/2019 21:30,2,0.000,ALERT,212.16,297.87,60.028,1556328606,"201051344000585","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25939,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556328642,419178.00
04/26/2019 21:30,2,0.000,ALERT,213.06,299.07,60.028,1556328606,"201051344000853","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1283976.2,1283976.2,17603,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556328644,419179.00
04/26/2019 21:30,2,0.000,ALERT,212.16,297.87,60.022,1556328606,"201051344001145","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1283518.6,1283518.6,25855,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328646,419180.00
04/26/2019 21:30,2,0.000,ALERT,212.16,297.57,60.012,1556328606,"201051344000438","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25887,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328648,419181.00
04/26/2019 21:30,2,0.000,ALERT,211.70,297.87,60.017,1556328606,"201051344001135","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25836,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328650,419182.00
04/26/2019 21:30,2,0.000,ALERT,212.38,299.07,60.028,1556328606,"201051344000983","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1282015.6,1282015.6,17601,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328651,419183.00
04/26/2019 21:30,2,0.000,ALERT,211.93,297.26,60.043,1556328606,"201051344001203","174011545737251",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,1271046.6,1271046.6,25895,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556328653,419184.00
04/26/2019 21:30,2,0.000,ALERT,211.70,297.87,60.017,1556328606,"201051344001230","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25724,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328655,419185.00
04/26/2019 21:30,2,0.000,ALERT,211.48,297.57,60.017,1556328606,"201051344000646","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1260856.0,1260856.0,25867,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328657,419186.00
04/26/2019 21:30,2,0.000,ALERT,212.61,297.87,60.028,1556328606,"201051344000867","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1259180.5,1259180.5,49794,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328659,419187.00
04/26/2019 21:30,2,0.000,ALERT,213.06,298.17,60.022,1556328606,"201051344000633","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1256579.3,1256579.3,49892,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328662,419188.00
04/26/2019 21:30,2,0.000,ALERT,211.25,296.96,60.022,1556328606,"201051344000955","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1280918.5,1280918.5,25884,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328664,419189.00
04/26/2019 21:30,2,0.000,ALERT,212.38,297.87,60.033,1556328606,"201051344000648","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1271779.3,1271779.3,49344,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328667,419190.00
04/26/2019 21:30,2,0.000,ALERT,212.61,298.47,60.033,1556328606,"201051344000645","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1276674.3,1276674.3,49308,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328669,419191.00
04/26/2019 21:30,2,0.000,ALERT,212.38,299.37,60.028,1556328606,"201051344000569","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1292827.4,1292827.4,17515,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556328671,419192.00
04/26/2019 21:30,2,0.000,ALERT,212.61,298.17,60.022,1556328606,"179051228000119","174011545737251",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,79947.5,79947.5,17626,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556328673,419193.00
04/26/2019 21:45,2,0.000,ALERT,212.38,299.37,59.980,1556329504,"201051344000579","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1292679.0,1292679.0,17970,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329506,419194.00
04/26/2019 21:45,2,0.000,ALERT,211.70,297.26,60.022,1556329504,"201051344001025","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25898,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329508,419195.00
04/26/2019 21:45,2,0.000,ALERT,211.93,297.87,60.012,1556329504,"201051344001093","174011545737251",0.00,3.30,0,296.06,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25942,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329510,419196.00
04/26/2019 21:45,2,0.000,ALERT,212.16,298.77,60.017,1556329504,"201051344000458","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1275751.7,1275751.7,17720,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329511,419197.00
04/26/2019 21:45,2,0.000,ALERT,211.93,298.17,60.012,1556329504,"201051344000890","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25855,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329513,419198.00
04/26/2019 21:45,2,0.000,ALERT,212.16,298.47,60.033,1556329504,"201051344000988","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,983646.5,983646.5,18045,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329515,419199.00
04/26/2019 21:45,2,0.000,ALERT,212.38,298.77,60.065,1556329504,"201051344000582","174011545737251",0.00,1.50,0,296.96,299.97,0.0,0.0,0.000,1252378.9,1252378.9,25829,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556329517,419200.00
04/26/2019 21:45,2,0.000,ALERT,212.16,299.37,60.028,1556329504,"201051344000868","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1260953.5,1260953.5,49767,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329519,419201.00
04/26/2019 21:45,2,0.000,ALERT,212.83,299.07,60.017,1556329504,"201051344000576","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1279016.2,1279016.2,21812,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329521,419202.00
04/26/2019 21:45,2,0.000,ALERT,212.38,298.47,59.985,1556329504,"201051344001158","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1255745.9,1255745.9,18032,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556329523,419203.00
04/26/2019 21:45,2,0.000,ALERT,211.93,297.26,60.006,1556329504,"201051344000917","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25746,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329525,419204.00
04/26/2019 21:45,2,0.000,ALERT,212.16,297.26,60.012,1556329504,"201051344000417","174011545737251",0.00,2.00,0,295.46,298.77,0.0,0.0,0.000,1018229.0,1018229.0,25894,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329527,419205.00
04/26/2019 21:45,2,0.000,ALERT,212.16,297.57,60.006,1556329504,"201051344000685","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25916,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329528,419206.00
04/26/2019 21:45,2,0.000,ALERT,211.93,296.96,60.012,1556329504,"201051344000651","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25879,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329530,419207.00
04/26/2019 21:45,2,0.000,ALERT,211.93,299.07,60.022,1556329504,"201051344000594","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49763,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329532,419208.00
04/26/2019 21:45,2,0.000,ALERT,212.38,298.77,60.012,1556329504,"201051344000469","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18007,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329534,419209.00
04/26/2019 21:45,2,0.000,ALERT,212.16,297.87,60.022,1556329504,"201051344000585","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25941,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329536,419210.00
04/26/2019 21:45,2,0.000,ALERT,212.83,298.47,60.017,1556329504,"201051344000853","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1283976.2,1283976.2,17605,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329538,419211.00
04/26/2019 21:45,2,0.000,ALERT,212.16,297.87,59.996,1556329504,"201051344001145","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1283518.6,1283518.6,25857,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329539,419212.00
04/26/2019 21:45,2,0.000,ALERT,211.93,297.87,60.012,1556329504,"201051344000438","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25889,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556329541,419213.00
04/26/2019 21:45,2,0.000,ALERT,211.70,297.87,60.012,1556329504,"201051344001135","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1263327.0,1263327.0,25838,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556329543,419214.00
04/26/2019 21:45,2,0.000,ALERT,212.38,298.77,60.017,1556329504,"201051344000983","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1282015.6,1282015.6,17603,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556329545,419215.00
04/26/2019 21:45,2,0.000,ALERT,212.16,297.57,60.006,1556329504,"201051344001203","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1271046.6,1271046.6,25897,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556329547,419216.00
04/26/2019 21:45,2,0.000,ALERT,211.93,298.17,60.028,1556329504,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1267289.3,1267289.3,25726,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329549,419217.00
04/26/2019 21:45,2,0.000,ALERT,211.70,297.57,60.012,1556329504,"201051344000646","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1260856.0,1260856.0,25869,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329550,419218.00
04/26/2019 21:45,2,0.000,ALERT,212.61,298.47,60.017,1556329504,"201051344000867","174011545737251",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,1259180.5,1259180.5,49796,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329552,419219.00
04/26/2019 21:45,2,0.000,ALERT,213.06,298.47,60.006,1556329504,"201051344000633","174011545737251",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,1256579.3,1256579.3,49894,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329554,419220.00
04/26/2019 21:45,2,0.000,ALERT,211.48,297.87,60.028,1556329504,"201051344000955","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1280918.5,1280918.5,25886,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329556,419221.00
04/26/2019 21:45,2,0.000,ALERT,212.38,298.17,60.065,1556329504,"201051344000648","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1271779.3,1271779.3,49346,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329558,419222.00
04/26/2019 21:45,2,0.000,ALERT,212.61,298.47,60.022,1556329504,"201051344000645","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1276674.3,1276674.3,49310,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329560,419223.00
04/26/2019 21:45,2,0.000,ALERT,212.38,299.07,60.028,1556329504,"201051344000569","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1292827.4,1292827.4,17517,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556329561,419224.00
04/26/2019 21:45,2,0.000,ALERT,212.61,298.17,60.022,1556329504,"179051228000119","174011545737251",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,79947.5,79947.5,17628,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556329563,419225.00
04/26/2019 22:00,2,0.000,ALERT,212.61,299.97,60.033,1556330405,"201051344000579","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1292679.0,1292679.0,17972,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330407,419226.00
04/26/2019 22:00,2,0.000,ALERT,211.93,297.26,60.038,1556330405,"201051344001025","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25900,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330409,419227.00
04/26/2019 22:00,2,0.000,ALERT,212.16,298.17,60.006,1556330405,"201051344001093","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25944,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330411,419228.00
04/26/2019 22:00,2,0.000,ALERT,212.38,298.77,60.033,1556330405,"201051344000458","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1275751.7,1275751.7,17722,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330413,419229.00
04/26/2019 22:00,2,0.000,ALERT,211.93,298.47,60.049,1556330405,"201051344000890","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25857,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330415,419230.00
04/26/2019 22:00,2,0.000,ALERT,212.16,298.47,60.054,1556330405,"201051344000988","174011545737251",0.00,2.00,0,293.96,300.27,0.0,0.0,0.000,983646.5,983646.5,18047,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330417,419231.00
04/26/2019 22:00,2,0.000,ALERT,212.61,299.07,60.043,1556330405,"201051344000582","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25831,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330418,419232.00
04/26/2019 22:00,2,0.000,ALERT,212.38,299.67,60.028,1556330405,"201051344000868","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1260953.5,1260953.5,49769,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330420,419233.00
04/26/2019 22:00,2,0.000,ALERT,213.06,299.67,60.038,1556330405,"201051344000576","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1279016.2,1279016.2,21814,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330422,419234.00
04/26/2019 22:00,2,0.000,ALERT,212.61,299.07,60.006,1556330405,"201051344001158","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1255745.9,1255745.9,18034,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330424,419235.00
04/26/2019 22:00,2,0.000,ALERT,212.38,297.87,60.001,1556330405,"201051344000917","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25748,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330426,419236.00
04/26/2019 22:00,2,0.000,ALERT,212.38,297.87,60.028,1556330405,"201051344000417","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25896,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330427,419237.00
04/26/2019 22:00,2,0.000,ALERT,212.61,298.17,60.033,1556330405,"201051344000685","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25918,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330429,419238.00
04/26/2019 22:00,2,0.000,ALERT,212.38,297.57,60.038,1556330405,"201051344000651","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25881,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330431,419239.00
04/26/2019 22:00,2,0.000,ALERT,212.16,299.37,60.033,1556330405,"201051344000594","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49765,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330433,419240.00
04/26/2019 22:00,2,0.000,ALERT,212.61,299.07,60.038,1556330405,"201051344000469","174011545737251",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18009,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330435,419241.00
04/26/2019 22:00,2,0.000,ALERT,212.38,298.47,60.028,1556330405,"201051344000585","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1281379.6,1281379.6,25943,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330437,419242.00
04/26/2019 22:00,2,0.000,ALERT,213.06,299.07,60.038,1556330405,"201051344000853","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1283976.2,1283976.2,17607,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330439,419243.00
04/26/2019 22:00,2,0.000,ALERT,212.61,298.47,60.033,1556330405,"201051344001145","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25859,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330441,419244.00
04/26/2019 22:00,2,0.000,ALERT,212.38,298.17,60.033,1556330405,"201051344000438","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25891,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330442,419245.00
04/26/2019 22:00,2,0.000,ALERT,211.70,298.17,60.033,1556330405,"201051344001135","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25840,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330444,419246.00
04/26/2019 22:00,2,0.000,ALERT,212.38,299.37,60.028,1556330405,"201051344000983","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1282015.6,1282015.6,17605,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330446,419247.00
04/26/2019 22:00,2,0.000,ALERT,212.38,297.87,60.028,1556330405,"201051344001203","174011545737251",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25899,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330448,419248.00
04/26/2019 22:00,2,0.000,ALERT,211.93,298.47,60.070,1556330405,"201051344001230","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25728,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330450,419249.00
04/26/2019 22:00,2,0.000,ALERT,211.70,297.87,60.033,1556330405,"201051344000646","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25871,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330451,419250.00
04/26/2019 22:00,2,0.000,ALERT,212.61,298.47,60.033,1556330405,"201051344000867","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1259180.5,1259180.5,49798,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330453,419251.00
04/26/2019 22:00,2,0.000,ALERT,213.06,298.47,60.038,1556330405,"201051344000633","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49896,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330455,419252.00
04/26/2019 22:00,2,0.000,ALERT,211.70,298.17,60.038,1556330405,"201051344000955","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25888,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330457,419253.00
04/26/2019 22:00,2,0.000,ALERT,212.38,298.17,60.075,1556330405,"201051344000648","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1271779.3,1271779.3,49348,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556330459,419254.00
04/26/2019 22:00,2,0.000,ALERT,212.61,298.47,60.038,1556330405,"201051344000645","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1276674.3,1276674.3,49312,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330460,419255.00
04/26/2019 22:00,2,0.000,ALERT,212.16,298.77,60.033,1556330405,"201051344000569","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1292827.4,1292827.4,17519,0,0,0,L,1122011218,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556330462,419256.00
04/26/2019 22:00,2,0.000,ALERT,212.61,298.17,60.043,1556330405,"179051228000119","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,79947.5,79947.5,17630,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556330464,419257.00
04/26/2019 22:15,2,0.000,ALERT,212.38,299.67,60.001,1556331304,"201051344000579","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1292679.0,1292679.0,17974,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331306,419258.00
04/26/2019 22:15,2,0.000,ALERT,211.93,297.87,60.001,1556331304,"201051344001025","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1275037.8,1275037.8,25902,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331308,419259.00
04/26/2019 22:15,2,0.000,ALERT,212.16,298.47,60.006,1556331304,"201051344001093","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1258821.9,1258821.9,25946,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331310,419260.00
04/26/2019 22:15,2,0.000,ALERT,212.38,299.37,60.059,1556331304,"201051344000458","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1275751.7,1275751.7,17724,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331312,419261.00
04/26/2019 22:15,2,0.000,ALERT,212.16,299.07,60.001,1556331304,"201051344000890","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25859,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331314,419262.00
04/26/2019 22:15,2,0.000,ALERT,212.38,299.07,60.012,1556331304,"201051344000988","174011545737251",0.00,1.50,0,294.56,300.57,0.0,0.0,0.000,983646.5,983646.5,18049,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331316,419263.00
04/26/2019 22:15,2,0.000,ALERT,212.61,299.37,60.006,1556331304,"201051344000582","174011545737251",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25833,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331318,419264.00
04/26/2019 22:15,2,0.000,ALERT,212.38,299.97,60.012,1556331304,"201051344000868","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49771,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331320,419265.00
04/26/2019 22:15,2,0.000,ALERT,213.06,299.67,60.001,1556331304,"201051344000576","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21816,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331321,419266.00
04/26/2019 22:15,2,0.000,ALERT,212.61,299.07,59.969,1556331304,"201051344001158","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18036,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331323,419267.00
04/26/2019 22:15,2,0.000,ALERT,212.38,298.17,60.017,1556331304,"201051344000917","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25750,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331325,419268.00
04/26/2019 22:15,2,0.000,ALERT,212.38,297.87,59.996,1556331304,"201051344000417","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25898,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331327,419269.00
04/26/2019 22:15,2,0.000,ALERT,212.61,298.47,60.038,1556331304,"201051344000685","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25920,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331329,419270.00
04/26/2019 22:15,2,0.000,ALERT,212.38,297.87,60.001,1556331304,"201051344000651","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1268099.4,1268099.4,25883,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331331,419271.00
04/26/2019 22:15,2,0.000,ACTIVE_NO_POWER,212.38,299.97,59.996,1556331304,"201051344000594","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49767,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556331333,419272.00
04/26/2019 22:15,2,0.000,ALERT,212.61,299.07,59.990,1556331304,"201051344000469","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1260545.2,1260545.2,18011,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331335,419273.00
04/26/2019 22:15,2,0.000,ALERT,212.38,298.77,60.012,1556331304,"201051344000585","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1281379.6,1281379.6,25945,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331337,419274.00
04/26/2019 22:15,2,0.000,ALERT,213.06,299.07,60.033,1556331304,"201051344000853","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1283976.2,1283976.2,17609,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331338,419275.00
