ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 22:15,2,0.000,ALERT,212.38,298.47,59.969,1556331304,"201051344001145","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25861,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331340,419276.00
04/26/2019 22:15,2,0.000,ALERT,212.38,298.77,59.969,1556331304,"201051344000438","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25893,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331342,419277.00
04/26/2019 22:15,2,0.000,ALERT,211.93,298.47,59.985,1556331304,"201051344001135","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25842,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331344,419278.00
04/26/2019 22:15,2,0.000,ALERT,212.61,299.07,59.996,1556331304,"201051344000983","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17607,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331346,419279.00
04/26/2019 22:15,2,0.000,ALERT,212.38,298.17,60.001,1556331304,"201051344001203","174011545737251",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25901,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331348,419280.00
04/26/2019 22:15,2,0.000,ALERT,212.16,299.07,59.980,1556331304,"201051344001230","174011545737251",0.00,1.50,0,296.66,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25730,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331349,419281.00
04/26/2019 22:15,2,0.000,ALERT,211.93,298.17,59.980,1556331304,"201051344000646","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25873,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331351,419282.00
04/26/2019 22:15,2,0.000,ALERT,212.83,298.77,59.996,1556331304,"201051344000867","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49800,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331353,419283.00
04/26/2019 22:15,2,0.000,ALERT,213.06,298.77,60.017,1556331304,"201051344000633","174011545737251",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49898,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331355,419284.00
04/26/2019 22:15,2,0.000,ALERT,211.93,298.47,60.043,1556331304,"201051344000955","174011545737251",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25890,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331357,419285.00
04/26/2019 22:15,2,0.000,ALERT,212.61,298.17,60.001,1556331304,"201051344000648","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49350,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331358,419286.00
04/26/2019 22:15,2,0.000,ALERT,212.83,298.77,60.012,1556331304,"201051344000645","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49314,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556331360,419287.00
04/26/2019 22:15,2,0.000,ALERT,212.61,299.67,60.006,1556331304,"201051344000569","174011545737251",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17521,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556331362,419288.00
04/26/2019 22:15,2,0.000,ALERT,212.83,298.77,60.006,1556331304,"179051228000119","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,79947.5,79947.5,17632,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556331364,419289.00
04/26/2019 22:30,2,0.000,ALERT,212.61,299.37,60.001,1556332205,"201051344000579","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1292679.0,1292679.0,17976,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332207,419290.00
04/26/2019 22:30,2,0.000,ALERT,212.16,297.57,60.006,1556332205,"201051344001025","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1275037.8,1275037.8,25904,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332209,419291.00
04/26/2019 22:30,2,0.000,ALERT,212.38,298.17,60.012,1556332205,"201051344001093","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1258821.9,1258821.9,25948,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332211,419292.00
04/26/2019 22:30,2,0.000,ALERT,212.38,298.77,60.049,1556332205,"201051344000458","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17726,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332213,419293.00
04/26/2019 22:30,2,0.000,ALERT,212.38,298.47,60.012,1556332205,"201051344000890","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1273541.3,1273541.3,25861,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332214,419294.00
04/26/2019 22:30,2,0.000,ALERT,212.16,298.17,60.001,1556332205,"201051344000988","174011545737251",0.00,1.50,0,294.86,300.87,0.0,0.0,0.000,983646.5,983646.5,18051,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332216,419295.00
04/26/2019 22:30,2,0.000,ALERT,212.83,299.07,60.012,1556332205,"201051344000582","174011545737251",0.00,0.50,0,297.57,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25835,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332218,419296.00
04/26/2019 22:30,2,0.000,ALERT,212.38,299.07,59.975,1556332205,"201051344000868","174011545737251",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,1260953.5,1260953.5,49773,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332220,419297.00
04/26/2019 22:30,2,0.000,ALERT,212.83,299.07,60.017,1556332205,"201051344000576","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21818,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332222,419298.00
04/26/2019 22:30,2,0.000,ALERT,212.61,298.77,60.022,1556332205,"201051344001158","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18038,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332224,419299.00
04/26/2019 22:30,2,0.000,ALERT,212.61,297.57,60.001,1556332205,"201051344000917","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1268891.3,1268891.3,25752,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332226,419300.00
04/26/2019 22:30,2,0.000,ALERT,212.61,297.87,59.985,1556332205,"201051344000417","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1018229.0,1018229.0,25900,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332227,419301.00
04/26/2019 22:30,2,0.000,ALERT,212.83,298.47,60.033,1556332205,"201051344000685","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25922,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332229,419302.00
04/26/2019 22:30,2,0.000,ALERT,212.61,297.57,60.017,1556332205,"201051344000651","174011545737251",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,1268099.4,1268099.4,25885,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332231,419303.00
04/26/2019 22:30,2,0.000,ALERT,212.16,299.37,60.022,1556332205,"201051344000594","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49768,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332233,419304.00
04/26/2019 22:30,2,0.000,ALERT,212.61,298.77,60.028,1556332205,"201051344000469","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18013,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332235,419305.00
04/26/2019 22:30,2,0.000,ALERT,212.61,298.77,60.028,1556332205,"201051344000585","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1281379.6,1281379.6,25947,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332237,419306.00
04/26/2019 22:30,2,0.000,ALERT,213.06,298.77,60.022,1556332205,"201051344000853","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1283976.2,1283976.2,17611,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332238,419307.00
04/26/2019 22:30,2,0.000,ALERT,212.61,298.77,60.059,1556332205,"201051344001145","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1283518.6,1283518.6,25863,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332240,419308.00
04/26/2019 22:30,2,0.000,ALERT,212.38,298.47,60.033,1556332205,"201051344000438","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1276470.3,1276470.3,25895,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332242,419309.00
04/26/2019 22:30,2,0.000,ALERT,211.93,298.17,60.022,1556332205,"201051344001135","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1263327.0,1263327.0,25844,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332244,419310.00
04/26/2019 22:30,2,0.000,ALERT,212.61,299.07,60.028,1556332205,"201051344000983","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17609,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332246,419311.00
04/26/2019 22:30,2,0.000,ALERT,212.38,298.17,60.001,1556332205,"201051344001203","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1271046.6,1271046.6,25903,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332248,419312.00
04/26/2019 22:30,2,0.000,ALERT,212.38,298.77,59.996,1556332205,"201051344001230","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25732,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332249,419313.00
04/26/2019 22:30,2,0.000,ALERT,211.93,298.17,60.022,1556332205,"201051344000646","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1260856.0,1260856.0,25875,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332251,419314.00
04/26/2019 22:30,2,0.000,ALERT,212.83,298.47,60.065,1556332205,"201051344000867","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49802,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332253,419315.00
04/26/2019 22:30,2,0.000,ALERT,213.29,298.47,60.033,1556332205,"201051344000633","174011545737251",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,1256579.3,1256579.3,49900,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332255,419316.00
04/26/2019 22:30,2,0.000,ALERT,211.93,298.47,60.038,1556332205,"201051344000955","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1280918.5,1280918.5,25892,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556332257,419317.00
04/26/2019 22:30,2,0.000,ALERT,212.61,298.17,60.075,1556332205,"201051344000648","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49352,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332259,419318.00
04/26/2019 22:30,2,0.000,ALERT,212.83,298.47,60.038,1556332205,"201051344000645","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49316,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332261,419319.00
04/26/2019 22:30,2,0.000,ALERT,212.61,299.37,60.028,1556332205,"201051344000569","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17523,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556332263,419320.00
04/26/2019 22:30,2,0.000,ALERT,212.83,298.47,60.033,1556332205,"179051228000119","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,79947.5,79947.5,17634,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556332265,419321.00
04/26/2019 22:45,2,0.000,ALERT,212.61,299.97,60.059,1556333104,"201051344000579","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1292679.0,1292679.0,17978,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333106,419322.00
04/26/2019 22:45,2,0.000,ALERT,212.38,297.57,60.022,1556333104,"201051344001025","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25906,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333108,419323.00
04/26/2019 22:45,2,0.000,ALERT,212.61,298.47,60.038,1556333104,"201051344001093","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25950,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333110,419324.00
04/26/2019 22:45,2,0.000,ALERT,212.61,299.37,60.028,1556333104,"201051344000458","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1275751.7,1275751.7,17728,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333111,419325.00
04/26/2019 22:45,2,0.000,ALERT,212.61,298.77,60.001,1556333104,"201051344000890","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25863,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333113,419326.00
04/26/2019 22:45,2,0.000,ALERT,212.61,299.07,60.022,1556333104,"201051344000988","174011545737251",0.00,1.00,0,293.66,300.27,0.0,0.0,0.000,983646.5,983646.5,18053,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333115,419327.00
04/26/2019 22:45,2,0.000,ALERT,213.06,299.37,60.022,1556333104,"201051344000582","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25837,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333117,419328.00
04/26/2019 22:45,2,0.000,ALERT,212.61,299.67,60.028,1556333104,"201051344000868","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49775,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333119,419329.00
04/26/2019 22:45,2,0.000,ALERT,213.06,299.67,60.028,1556333104,"201051344000576","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1279016.2,1279016.2,21820,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333121,419330.00
04/26/2019 22:45,2,0.000,ALERT,212.83,299.37,59.990,1556333104,"201051344001158","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1255745.9,1255745.9,18040,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333123,419331.00
04/26/2019 22:45,2,0.000,ALERT,212.83,297.87,60.049,1556333104,"201051344000917","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25754,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333125,419332.00
04/26/2019 22:45,2,0.000,ALERT,212.38,297.26,60.065,1556333104,"201051344000417","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1018229.0,1018229.0,25902,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333127,419333.00
04/26/2019 22:45,2,0.000,ALERT,212.61,297.57,60.028,1556333104,"201051344000685","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1275238.6,1275238.6,25924,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333129,419334.00
04/26/2019 22:45,2,0.000,ALERT,212.16,296.96,60.028,1556333104,"201051344000651","174011545737251",0.00,-0.50,0,295.76,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25887,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333131,419335.00
04/26/2019 22:45,2,0.000,ALERT,212.16,299.37,60.006,1556333104,"201051344000594","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49770,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333132,419336.00
04/26/2019 22:45,2,0.000,ALERT,212.38,298.47,60.028,1556333104,"201051344000469","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18015,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333134,419337.00
04/26/2019 22:45,2,0.000,ALERT,212.38,297.87,60.028,1556333104,"201051344000585","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1281379.6,1281379.6,25949,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333136,419338.00
04/26/2019 22:45,2,0.000,ALERT,212.83,298.47,60.070,1556333104,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1283976.2,1283976.2,17613,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333138,419339.00
04/26/2019 22:45,2,0.000,ALERT,212.61,298.17,60.033,1556333104,"201051344001145","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25865,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333140,419340.00
04/26/2019 22:45,2,0.000,ALERT,212.38,297.87,60.043,1556333104,"201051344000438","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25897,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333142,419341.00
04/26/2019 22:45,2,0.000,ALERT,211.93,298.17,59.985,1556333104,"201051344001135","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1263327.0,1263327.0,25846,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333143,419342.00
04/26/2019 22:45,2,0.000,ALERT,212.38,299.07,60.028,1556333104,"201051344000983","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17611,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333145,419343.00
04/26/2019 22:45,2,0.000,ALERT,212.38,297.57,60.070,1556333104,"201051344001203","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25905,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333147,419344.00
04/26/2019 22:45,2,0.000,ALERT,212.38,298.17,60.006,1556333104,"201051344001230","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25734,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333149,419345.00
04/26/2019 22:45,2,0.000,ALERT,211.93,297.87,60.022,1556333104,"201051344000646","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1260856.0,1260856.0,25877,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333151,419346.00
04/26/2019 22:45,2,0.000,ALERT,212.83,298.77,60.065,1556333104,"201051344000867","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1259180.5,1259180.5,49804,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556333153,419347.00
04/26/2019 22:45,2,0.000,ALERT,213.06,298.47,60.028,1556333104,"201051344000633","174011545737251",0.00,0.50,0,294.86,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49902,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333155,419348.00
04/26/2019 22:45,2,0.000,ALERT,211.70,297.57,60.028,1556333104,"201051344000955","174011545737251",0.00,1.00,0,296.36,299.97,0.0,0.0,0.000,1280918.5,1280918.5,25894,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333156,419349.00
04/26/2019 22:45,2,0.000,ALERT,212.38,297.87,60.028,1556333104,"201051344000648","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1271779.3,1271779.3,49354,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333158,419350.00
04/26/2019 22:45,2,0.000,ALERT,212.83,298.77,60.033,1556333104,"201051344000645","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1276674.3,1276674.3,49318,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333160,419351.00
04/26/2019 22:45,2,0.000,ALERT,212.38,299.37,60.054,1556333104,"201051344000569","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1292827.4,1292827.4,17525,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556333162,419352.00
04/26/2019 22:45,2,0.000,ALERT,212.83,298.17,60.022,1556333104,"179051228000119","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,79947.5,79947.5,17636,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556333164,419353.00
04/26/2019 23:00,2,0.000,ALERT,212.16,299.07,60.001,1556334005,"201051344000579","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1292679.0,1292679.0,17980,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334007,419354.00
04/26/2019 23:00,2,0.000,ALERT,211.48,296.66,60.001,1556334005,"201051344001025","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25908,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334009,419355.00
04/26/2019 23:00,2,0.000,ALERT,211.70,297.26,60.006,1556334005,"201051344001093","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25952,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334010,419356.00
04/26/2019 23:00,2,0.000,ALERT,212.16,298.77,60.012,1556334005,"201051344000458","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17730,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334012,419357.00
04/26/2019 23:00,2,0.000,ALERT,211.48,297.57,59.969,1556334005,"201051344000890","174011545737251",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,1273541.3,1273541.3,25865,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334014,419358.00
04/26/2019 23:00,2,0.000,ALERT,211.93,297.87,60.012,1556334005,"201051344000988","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,983646.5,983646.5,18055,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334016,419359.00
04/26/2019 23:00,2,0.000,ALERT,211.93,298.17,60.012,1556334005,"201051344000582","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25839,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334018,419360.00
04/26/2019 23:00,2,0.000,ALERT,212.16,298.77,60.028,1556334005,"201051344000868","174011545737251",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,1260953.5,1260953.5,49777,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334020,419361.00
04/26/2019 23:00,2,0.000,ALERT,212.61,298.77,60.017,1556334005,"201051344000576","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21822,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334022,419362.00
04/26/2019 23:00,2,0.000,ALERT,212.16,297.87,60.017,1556334005,"201051344001158","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18042,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334024,419363.00
04/26/2019 23:00,2,0.000,ALERT,211.70,296.96,60.022,1556334005,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25756,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334025,419364.00
04/26/2019 23:00,2,0.000,ALERT,211.70,296.66,59.996,1556334005,"201051344000417","174011545737251",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,1018229.0,1018229.0,25904,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334027,419365.00
04/26/2019 23:00,2,0.000,ALERT,211.93,297.26,60.001,1556334005,"201051344000685","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1275238.6,1275238.6,25926,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334029,419366.00
04/26/2019 23:00,2,0.000,ALERT,211.70,296.36,60.017,1556334005,"201051344000651","174011545737251",0.00,-1.00,0,295.16,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25889,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334031,419367.00
04/26/2019 23:00,2,0.000,ALERT,211.70,298.77,60.017,1556334005,"201051344000594","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49772,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334033,419368.00
04/26/2019 23:00,2,0.000,ALERT,212.38,298.17,60.012,1556334005,"201051344000469","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18017,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334034,419369.00
04/26/2019 23:00,2,0.000,ALERT,211.70,297.57,59.996,1556334005,"201051344000585","174011545737251",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25951,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334036,419370.00
04/26/2019 23:00,2,0.000,ALERT,212.61,297.87,59.964,1556334005,"201051344000853","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1283976.2,1283976.2,17615,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334038,419371.00
04/26/2019 23:00,2,0.000,ALERT,211.93,297.87,60.006,1556334005,"201051344001145","174011545737251",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25867,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334040,419372.00
04/26/2019 23:00,2,0.000,ALERT,211.70,297.26,60.006,1556334005,"201051344000438","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1276470.3,1276470.3,25899,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334042,419373.00
04/26/2019 23:00,2,0.000,ALERT,211.25,297.57,60.049,1556334005,"201051344001135","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25848,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334044,419374.00
04/26/2019 23:00,2,0.000,ALERT,211.93,298.17,59.975,1556334005,"201051344000983","174011545737251",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,1282015.6,1282015.6,17613,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334046,419375.00
04/26/2019 23:00,2,0.000,ALERT,211.70,296.96,60.017,1556334005,"201051344001203","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25907,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334048,419376.00
04/26/2019 23:00,2,0.000,ALERT,211.70,297.87,59.990,1556334005,"201051344001230","174011545737251",0.00,1.00,0,296.06,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25736,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334049,419377.00
04/26/2019 23:00,2,0.000,ALERT,211.48,297.26,60.038,1556334005,"201051344000646","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,1260856.0,1260856.0,25879,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334051,419378.00
04/26/2019 23:00,2,0.000,ALERT,212.16,297.26,59.980,1556334005,"201051344000867","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1259180.5,1259180.5,49806,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334053,419379.00
04/26/2019 23:00,2,0.000,ALERT,212.38,297.26,60.043,1556334005,"201051344000633","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1256579.3,1256579.3,49904,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334055,419380.00
04/26/2019 23:00,2,0.000,ALERT,211.25,297.26,59.959,1556334005,"201051344000955","174011545737251",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,1280918.5,1280918.5,25896,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334057,419381.00
04/26/2019 23:00,2,0.000,ALERT,211.93,296.96,59.980,1556334005,"201051344000648","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1271779.3,1271779.3,49356,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334059,419382.00
04/26/2019 23:00,2,0.000,ALERT,212.16,297.26,60.006,1556334005,"201051344000645","174011545737251",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,1276674.3,1276674.3,49320,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334060,419383.00
04/26/2019 23:00,2,0.000,ALERT,211.70,298.47,60.001,1556334005,"201051344000569","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1292827.4,1292827.4,17527,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334062,419384.00
04/26/2019 23:00,2,0.000,ALERT,212.16,297.57,60.001,1556334005,"179051228000119","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,79947.5,79947.5,17638,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556334064,419385.00
04/26/2019 23:15,2,0.000,ALERT,212.38,299.37,59.969,1556334905,"201051344000579","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1292679.0,1292679.0,17982,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334907,419386.00
04/26/2019 23:15,2,0.000,ALERT,211.93,297.26,60.012,1556334905,"201051344001025","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1275037.8,1275037.8,25910,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334909,419387.00
04/26/2019 23:15,2,0.000,ALERT,212.16,298.17,60.017,1556334905,"201051344001093","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1258821.9,1258821.9,25954,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334910,419388.00
04/26/2019 23:15,2,0.000,ALERT,212.16,298.77,60.017,1556334905,"201051344000458","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1275751.7,1275751.7,17732,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334912,419389.00
04/26/2019 23:15,2,0.000,ALERT,211.93,298.47,60.022,1556334905,"201051344000890","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1273541.3,1273541.3,25867,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334914,419390.00
04/26/2019 23:15,2,0.000,ALERT,212.16,298.47,60.017,1556334905,"201051344000988","174011545737251",0.00,1.50,0,293.66,299.97,0.0,0.0,0.000,983646.5,983646.5,18057,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334916,419391.00
04/26/2019 23:15,2,0.000,ALERT,212.38,298.77,60.012,1556334905,"201051344000582","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1252378.9,1252378.9,25841,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334918,419392.00
04/26/2019 23:15,2,0.000,ALERT,212.16,299.37,60.017,1556334905,"201051344000868","174011545737251",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,1260953.5,1260953.5,49779,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334920,419393.00
04/26/2019 23:15,2,0.000,ALERT,212.83,299.37,60.022,1556334905,"201051344000576","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1279016.2,1279016.2,21824,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334922,419394.00
04/26/2019 23:15,2,0.000,ALERT,212.38,298.77,60.006,1556334905,"201051344001158","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1255745.9,1255745.9,18044,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334924,419395.00
04/26/2019 23:15,2,0.000,ALERT,212.16,297.57,60.022,1556334905,"201051344000917","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25758,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334925,419396.00
04/26/2019 23:15,2,0.000,ALERT,212.16,297.57,59.980,1556334905,"201051344000417","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1018229.0,1018229.0,25906,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334927,419397.00
04/26/2019 23:15,2,0.000,ALERT,212.16,297.87,60.059,1556334905,"201051344000685","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1275238.6,1275238.6,25928,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334929,419398.00
04/26/2019 23:15,2,0.000,ALERT,211.93,297.26,60.038,1556334905,"201051344000651","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1268099.4,1268099.4,25891,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334931,419399.00
04/26/2019 23:15,2,0.000,ALERT,211.93,299.37,59.980,1556334905,"201051344000594","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1280526.9,1280526.9,49774,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334933,419400.00
04/26/2019 23:15,2,0.000,ALERT,212.38,298.77,60.022,1556334905,"201051344000469","174011545737251",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,1260545.2,1260545.2,18019,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334934,419401.00
04/26/2019 23:15,2,0.000,ALERT,211.93,298.17,60.028,1556334905,"201051344000585","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1281379.6,1281379.6,25953,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334936,419402.00
04/26/2019 23:15,2,0.000,ALERT,212.83,298.47,60.028,1556334905,"201051344000853","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1283976.2,1283976.2,17617,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334938,419403.00
04/26/2019 23:15,2,0.000,ALERT,212.16,298.17,59.996,1556334905,"201051344001145","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1283518.6,1283518.6,25869,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334940,419404.00
04/26/2019 23:15,2,0.000,ALERT,211.93,297.87,60.028,1556334905,"201051344000438","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25901,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334942,419405.00
04/26/2019 23:15,2,0.000,ALERT,211.48,297.87,60.017,1556334905,"201051344001135","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25850,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334944,419406.00
04/26/2019 23:15,2,0.000,ALERT,212.16,298.47,60.038,1556334905,"201051344000983","174011545737251",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,1282015.6,1282015.6,17615,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334946,419407.00
04/26/2019 23:15,2,0.000,ALERT,211.93,297.57,60.028,1556334905,"201051344001203","174011545737251",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,1271046.6,1271046.6,25909,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334947,419408.00
04/26/2019 23:15,2,0.000,ALERT,211.70,297.87,60.022,1556334905,"201051344001230","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1267289.3,1267289.3,25738,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334949,419409.00
04/26/2019 23:15,2,0.000,ALERT,211.48,297.57,59.975,1556334905,"201051344000646","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1260856.0,1260856.0,25881,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334951,419410.00
04/26/2019 23:15,2,0.000,ALERT,212.38,297.87,60.028,1556334905,"201051344000867","174011545737251",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,1259180.5,1259180.5,49808,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334953,419411.00
04/26/2019 23:15,2,0.000,ALERT,212.83,297.87,60.065,1556334905,"201051344000633","174011545737251",0.00,0.50,0,293.96,299.97,0.0,0.0,0.000,1256579.3,1256579.3,49906,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334955,419412.00
04/26/2019 23:15,2,0.000,ALERT,211.48,297.87,60.022,1556334905,"201051344000955","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1280918.5,1280918.5,25898,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334957,419413.00
04/26/2019 23:15,2,0.000,ALERT,212.16,297.87,60.028,1556334905,"201051344000648","174011545737251",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,1271779.3,1271779.3,49358,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334958,419414.00
04/26/2019 23:15,2,0.000,ALERT,212.61,298.17,60.022,1556334905,"201051344000645","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1276674.3,1276674.3,49322,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556334960,419415.00
04/26/2019 23:15,2,0.000,ALERT,212.16,298.77,60.022,1556334905,"201051344000569","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1292827.4,1292827.4,17529,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556334962,419416.00
04/26/2019 23:15,2,0.000,ALERT,212.61,297.87,60.012,1556334905,"179051228000119","174011545737251",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,79947.5,79947.5,17640,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556334964,419417.00
04/26/2019 23:30,2,0.000,ALERT,212.61,299.67,60.022,1556335804,"201051344000579","174011545737251",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,1292679.0,1292679.0,17984,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335806,419418.00
04/26/2019 23:30,2,0.000,ALERT,211.48,296.96,60.038,1556335804,"201051344001025","174011545737251",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,1275037.8,1275037.8,25912,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335808,419419.00
04/26/2019 23:30,2,0.000,ALERT,211.48,297.57,60.033,1556335804,"201051344001093","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1258821.9,1258821.9,25956,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335809,419420.00
