ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/26/2019 23:30,2,0.000,ALERT,212.38,299.07,60.017,1556335804,"201051344000458","174011545737251",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,1275751.7,1275751.7,17734,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335811,419421.00
04/26/2019 23:30,2,0.000,ALERT,211.48,298.17,59.996,1556335804,"201051344000890","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1273541.3,1273541.3,25869,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335813,419422.00
04/26/2019 23:30,2,0.000,ALERT,212.38,298.77,60.038,1556335804,"201051344000988","174011545737251",0.00,1.00,0,294.56,300.57,0.0,0.0,0.000,983646.5,983646.5,18059,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335815,419423.00
04/26/2019 23:30,2,0.000,ALERT,212.16,298.77,60.033,1556335804,"201051344000582","174011545737251",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,1252378.9,1252378.9,25843,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335817,419424.00
04/26/2019 23:30,2,0.000,ALERT,212.61,299.97,60.038,1556335804,"201051344000868","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1260953.5,1260953.5,49781,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335819,419425.00
04/26/2019 23:30,2,0.000,ALERT,213.06,299.97,60.038,1556335804,"201051344000576","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1279016.2,1279016.2,21826,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335821,419426.00
04/26/2019 23:30,2,0.000,ALERT,212.61,299.07,60.049,1556335804,"201051344001158","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1255745.9,1255745.9,18046,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335823,419427.00
04/26/2019 23:30,2,0.000,ALERT,211.93,297.57,60.033,1556335804,"201051344000917","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1268891.3,1268891.3,25760,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335824,419428.00
04/26/2019 23:30,2,0.000,ALERT,211.93,297.26,60.033,1556335804,"201051344000417","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25908,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335826,419429.00
04/26/2019 23:30,2,0.000,ALERT,211.93,297.87,60.028,1556335804,"201051344000685","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1275238.6,1275238.6,25930,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335828,419430.00
04/26/2019 23:30,2,0.000,ALERT,211.70,296.96,60.017,1556335804,"201051344000651","174011545737251",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,1268099.4,1268099.4,25893,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335830,419431.00
04/26/2019 23:30,2,0.000,ALERT,212.16,299.67,60.065,1556335804,"201051344000594","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1280526.9,1280526.9,49776,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335832,419432.00
04/26/2019 23:30,2,0.000,ALERT,212.61,299.07,59.996,1556335804,"201051344000469","174011545737251",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,1260545.2,1260545.2,18021,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335834,419433.00
04/26/2019 23:30,2,0.000,ALERT,211.48,297.57,60.028,1556335804,"201051344000585","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1281379.6,1281379.6,25955,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335835,419434.00
04/26/2019 23:30,2,0.000,ALERT,212.83,298.77,60.028,1556335804,"201051344000853","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1283976.2,1283976.2,17619,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335837,419435.00
04/26/2019 23:30,2,0.000,ALERT,211.70,297.87,60.012,1556335804,"201051344001145","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1283518.6,1283518.6,25871,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335839,419436.00
04/26/2019 23:30,2,0.000,ALERT,211.48,297.57,60.017,1556335804,"201051344000438","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1276470.3,1276470.3,25903,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335841,419437.00
04/26/2019 23:30,2,0.000,ALERT,211.25,297.57,60.028,1556335804,"201051344001135","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1263327.0,1263327.0,25852,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335843,419438.00
04/26/2019 23:30,2,0.000,ALERT,212.61,299.37,60.043,1556335804,"201051344000983","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1282015.6,1282015.6,17617,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335845,419439.00
04/26/2019 23:30,2,0.000,ALERT,211.70,297.57,60.033,1556335804,"201051344001203","174011545737251",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,1271046.6,1271046.6,25911,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335846,419440.00
04/26/2019 23:30,2,0.000,ALERT,211.70,298.47,60.033,1556335804,"201051344001230","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1267289.3,1267289.3,25740,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335848,419441.00
04/26/2019 23:30,2,0.000,ALERT,211.48,298.17,60.049,1556335804,"201051344000646","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1260856.0,1260856.0,25883,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335850,419442.00
04/26/2019 23:30,2,0.000,ALERT,212.83,299.07,60.043,1556335804,"201051344000867","174011545737251",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,1259180.5,1259180.5,49810,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335852,419443.00
04/26/2019 23:30,2,0.000,ALERT,213.29,299.07,60.065,1556335804,"201051344000633","174011545737251",0.00,0.50,0,294.56,300.27,0.0,0.0,0.000,1256579.3,1256579.3,49908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556335854,419444.00
04/26/2019 23:30,2,0.000,ALERT,211.25,298.17,60.054,1556335804,"201051344000955","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1280918.5,1280918.5,25900,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335856,419445.00
04/26/2019 23:30,2,0.000,ALERT,212.61,298.47,60.049,1556335804,"201051344000648","174011545737251",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,1271779.3,1271779.3,49360,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335857,419446.00
04/26/2019 23:30,2,0.000,ALERT,213.06,298.77,60.022,1556335804,"201051344000645","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1276674.3,1276674.3,49324,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335859,419447.00
04/26/2019 23:30,2,0.000,ALERT,212.61,299.67,60.001,1556335804,"201051344000569","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1292827.4,1292827.4,17531,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556335861,419448.00
04/26/2019 23:30,2,0.000,ALERT,212.83,298.77,60.043,1556335804,"179051228000119","174011545737251",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,79947.5,79947.5,17642,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556335863,419449.00
04/26/2019 23:45,2,0.000,ALERT,212.83,300.57,60.033,1556336704,"201051344000579","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1292679.0,1292679.0,17986,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336706,419450.00
04/26/2019 23:45,2,0.000,ALERT,212.16,297.26,60.065,1556336704,"201051344001025","174011545737251",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,1275037.8,1275037.8,25914,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336708,419451.00
04/26/2019 23:45,2,0.000,ALERT,212.61,298.17,60.033,1556336704,"201051344001093","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1258821.9,1258821.9,25958,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336710,419452.00
04/26/2019 23:45,2,0.000,ALERT,212.83,299.67,60.038,1556336704,"201051344000458","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1275751.7,1275751.7,17736,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336711,419453.00
04/26/2019 23:45,2,0.000,ALERT,212.38,298.47,60.033,1556336704,"201051344000890","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1273541.3,1273541.3,25871,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336713,419454.00
04/26/2019 23:45,2,0.000,ALERT,212.83,299.97,60.033,1556336704,"201051344000988","174011545737251",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,983646.5,983646.5,18061,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336715,419455.00
04/26/2019 23:45,2,0.000,ALERT,213.06,299.07,59.996,1556336704,"201051344000582","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1252378.9,1252378.9,25845,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336717,419456.00
04/26/2019 23:45,2,0.000,ALERT,213.06,300.57,60.017,1556336704,"201051344000868","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1260953.5,1260953.5,49783,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336719,419457.00
04/26/2019 23:45,2,0.000,ALERT,213.29,300.27,60.028,1556336704,"201051344000576","174011545737251",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,1279016.2,1279016.2,21828,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336721,419458.00
04/26/2019 23:45,2,0.000,ALERT,213.06,299.67,60.022,1556336704,"201051344001158","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1255745.9,1255745.9,18048,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336723,419459.00
04/26/2019 23:45,2,0.000,ALERT,212.61,297.87,60.022,1556336704,"201051344000917","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1268891.3,1268891.3,25762,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336725,419460.00
04/26/2019 23:45,2,0.000,ALERT,212.61,297.57,60.017,1556336704,"201051344000417","174011545737251",0.00,1.00,0,295.46,299.07,0.0,0.0,0.000,1018229.0,1018229.0,25910,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336727,419461.00
04/26/2019 23:45,2,0.000,ALERT,212.83,298.17,59.990,1556336704,"201051344000685","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1275238.6,1275238.6,25932,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336728,419462.00
04/26/2019 23:45,2,0.000,ALERT,212.61,297.57,60.012,1556336704,"201051344000651","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1268099.4,1268099.4,25895,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336730,419463.00
04/26/2019 23:45,2,0.000,ALERT,212.61,300.27,60.006,1556336704,"201051344000594","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1280526.9,1280526.9,49778,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336732,419464.00
04/26/2019 23:45,2,0.000,ALERT,213.06,299.67,60.022,1556336704,"201051344000469","174011545737251",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,1260545.2,1260545.2,18023,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336734,419465.00
04/26/2019 23:45,2,0.000,ALERT,212.61,298.47,60.012,1556336704,"201051344000585","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1281379.6,1281379.6,25957,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336736,419466.00
04/26/2019 23:45,2,0.000,ALERT,213.51,299.37,60.038,1556336704,"201051344000853","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1283976.2,1283976.2,17621,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336737,419467.00
04/26/2019 23:45,2,0.000,ALERT,212.83,298.47,60.017,1556336704,"201051344001145","174011545737251",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,1283518.6,1283518.6,25873,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336739,419468.00
04/26/2019 23:45,2,0.000,ALERT,212.61,298.17,60.022,1556336704,"201051344000438","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1276470.3,1276470.3,25905,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336741,419469.00
04/26/2019 23:45,2,0.000,ALERT,212.16,298.17,60.038,1556336704,"201051344001135","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1263327.0,1263327.0,25854,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336743,419470.00
04/26/2019 23:45,2,0.000,ALERT,212.83,299.97,60.022,1556336704,"201051344000983","174011545737251",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,1282015.6,1282015.6,17619,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336745,419471.00
04/26/2019 23:45,2,0.000,ALERT,212.61,297.87,59.959,1556336704,"201051344001203","174011545737251",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,1271046.6,1271046.6,25913,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336747,419472.00
04/26/2019 23:45,2,0.000,ALERT,212.61,298.47,60.028,1556336704,"201051344001230","174011545737251",0.00,1.00,0,296.66,299.97,0.0,0.0,0.000,1267289.3,1267289.3,25742,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336748,419473.00
04/26/2019 23:45,2,0.000,ALERT,212.38,298.47,60.017,1556336704,"201051344000646","174011545737251",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,1260856.0,1260856.0,25885,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336750,419474.00
04/26/2019 23:45,2,0.000,ALERT,213.29,299.37,60.028,1556336704,"201051344000867","174011545737251",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,1259180.5,1259180.5,49812,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336752,419475.00
04/26/2019 23:45,2,0.000,ALERT,213.51,299.37,59.975,1556336704,"201051344000633","174011545737251",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,1256579.3,1256579.3,49910,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336754,419476.00
04/26/2019 23:45,2,0.000,ALERT,212.16,298.47,60.038,1556336704,"201051344000955","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1280918.5,1280918.5,25902,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336756,419477.00
04/26/2019 23:45,2,0.000,ALERT,213.06,299.07,60.033,1556336704,"201051344000648","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1271779.3,1271779.3,49362,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336757,419478.00
04/26/2019 23:45,2,0.000,ALERT,213.51,299.67,60.038,1556336704,"201051344000645","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1276674.3,1276674.3,49326,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556336759,419479.00
04/26/2019 23:45,2,0.000,ALERT,213.06,300.27,60.033,1556336704,"201051344000569","174011545737251",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,1292827.4,1292827.4,17533,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556336761,419480.00
04/26/2019 23:45,2,0.000,ALERT,213.51,299.37,60.038,1556336704,"179051228000119","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,79947.5,79947.5,17644,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556336763,419481.00
